Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,11,0,3.0,155.0,2.5,10.7,157.0,135.36,107.54
2018,3,14,11,15,22.5,216.0,2.45,10.75,233.0,224.04,180.31
2018,3,14,11,30,42.0,277.0,2.4,10.8,309.0,302.51,243.0
2018,3,14,11,45,55.0,294.0,2.4,10.85,336.5,328.64,263.47
2018,3,14,12,0,68.0,311.0,2.4,10.9,364.0,353.49,282.98
2018,3,14,12,15,131.5,304.5,2.4,10.95,407.0,414.24,331.93
2018,3,14,12,30,195.0,298.0,2.4,11.0,450.0,453.32,363.32
2018,3,14,12,45,133.5,324.0,2.4,11.0,427.5,416.7,332.73
2018,3,14,13,0,72.0,350.0,2.4,11.0,405.0,371.47,295.97
2018,3,14,13,15,57.0,327.5,2.4,11.0,370.5,332.64,265.61
2018,3,14,13,30,42.0,305.0,2.4,11.0,336.0,295.89,236.63
2018,3,14,13,45,41.0,289.0,2.4,10.95,318.5,275.78,220.97
2018,3,14,14,0,40.0,273.0,2.4,10.9,301.0,256.14,205.51
2018,3,14,14,15,101.0,272.0,2.4,10.9,338.5,286.32,230.09
2018,3,14,14,30,162.0,271.0,2.4,10.9,376.0,302.85,242.58
2018,3,14,14,45,257.0,240.0,2.4,10.85,395.0,303.48,241.04
2018,3,14,15,0,352.0,209.0,2.4,10.8,414.0,289.84,226.18
2018,3,14,15,15,543.5,158.0,2.4,10.8,447.0,276.27,206.25
2018,3,14,15,30,735.0,107.0,2.4,10.8,480.0,238.1,163.4
2018,3,14,15,45,681.5,105.0,2.4,10.55,424.5,176.44,113.11
2018,3,14,16,0,628.0,103.0,2.4,10.3,369.0,121.44,75.71
2018,3,14,16,15,603.0,94.0,2.2,9.95,323.0,69.41,57.08
2018,3,14,16,30,578.0,85.0,2.0,9.6,277.0,64.19,52.68
2018,3,14,16,45,617.0,68.0,1.8,9.25,241.5,52.92,42.63
2018,3,14,17,0,656.0,51.0,1.6,8.9,206.0,44.56,35.04
2018,3,14,17,15,510.5,47.5,1.5,8.35,149.5,38.26,29.13
2018,3,14,17,30,365.0,44.0,1.4,7.8,93.0,36.13,26.67
2018,3,14,17,45,214.5,29.5,1.3,7.25,55.0,22.92,13.17
2018,3,14,18,0,64.0,15.0,1.2,6.7,17.0,12.8,0.0
2018,3,14,18,15,32.0,7.5,1.2,6.55,8.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.65,4.3,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,15,6,15,85.0,8.5,1.3,4.0,12.0,0.0,0.0
2018,3,15,6,30,170.0,17.0,1.5,4.7,24.0,109.67,0.0
2018,3,15,6,45,345.0,27.5,1.65,5.45,67.5,284.65,224.11
2018,3,15,7,0,520.0,38.0,1.8,6.2,111.0,430.55,360.74
2018,3,15,7,15,499.0,49.0,1.9,6.75,143.0,454.33,385.69
2018,3,15,7,30,478.0,60.0,2.0,7.3,175.0,474.87,404.43
2018,3,15,7,45,469.5,81.0,2.1,7.85,216.5,513.79,435.84
2018,3,15,8,0,461.0,102.0,2.2,8.4,258.0,543.57,458.27
2018,3,15,8,15,656.0,83.5,2.25,8.8,344.0,715.45,589.86
2018,3,15,8,30,851.0,65.0,2.3,9.2,430.0,873.34,702.83
2018,3,15,8,45,873.5,68.0,2.35,9.6,480.0,920.48,732.12
2018,3,15,9,0,896.0,71.0,2.4,10.0,530.0,965.29,760.36
2018,3,15,9,15,911.0,73.5,2.5,10.3,574.5,999.35,781.59
2018,3,15,9,30,926.0,76.0,2.6,10.6,619.0,1030.1,800.54
2018,3,15,9,45,937.5,78.0,2.65,10.9,658.0,1053.08,813.64
2018,3,15,10,0,949.0,80.0,2.7,11.2,697.0,1072.18,824.25
2018,3,15,10,15,957.0,81.0,2.85,11.4,729.0,1082.43,830.45
2018,3,15,10,30,965.0,82.0,3.0,11.6,761.0,1088.49,834.04
2018,3,15,10,45,969.5,83.5,3.1,11.75,785.0,1087.31,832.57
2018,3,15,11,0,974.0,85.0,3.2,11.9,809.0,1081.81,828.4
2018,3,15,11,15,941.5,101.5,3.35,12.0,813.5,1052.39,808.72
2018,3,15,11,30,909.0,118.0,3.5,12.1,818.0,1018.93,786.35
2018,3,15,11,45,572.5,234.5,3.65,12.2,677.0,816.81,642.07
2018,3,15,12,0,236.0,351.0,3.8,12.3,536.0,582.45,461.21
2018,3,15,12,15,187.5,367.0,3.9,12.25,514.0,525.95,418.3
2018,3,15,12,30,139.0,383.0,4.0,12.2,492.0,488.49,388.4
2018,3,15,12,45,131.0,378.0,4.15,12.15,480.0,465.98,371.33
2018,3,15,13,0,123.0,373.0,4.3,12.1,468.0,443.73,354.32
2018,3,15,13,15,78.0,322.0,4.35,12.0,382.0,342.39,274.53
2018,3,15,13,30,33.0,271.0,4.4,11.9,296.0,259.01,207.69
2018,3,15,13,45,36.0,264.0,4.5,11.75,290.0,250.45,201.31
2018,3,15,14,0,39.0,257.0,4.6,11.6,284.0,241.59,194.45
2018,3,15,14,15,48.0,262.5,4.6,11.4,294.5,245.89,198.19
2018,3,15,14,30,57.0,268.0,4.6,11.2,305.0,248.49,200.4
2018,3,15,14,45,106.5,260.0,4.6,11.0,324.0,256.8,206.63
2018,3,15,15,0,156.0,252.0,4.6,10.8,343.0,255.46,204.02
2018,3,15,15,15,167.0,236.5,4.6,10.8,327.5,231.66,183.14
2018,3,15,15,30,178.0,221.0,4.6,10.8,312.0,206.48,161.05
2018,3,15,15,45,119.5,184.0,4.45,10.3,242.5,155.98,121.76
2018,3,15,16,0,61.0,147.0,4.3,9.8,173.0,117.23,92.91
2018,3,15,16,15,139.5,135.5,4.05,9.5,185.0,99.48,84.14
2018,3,15,16,30,218.0,124.0,3.8,9.2,197.0,89.0,75.08
2018,3,15,16,45,243.5,100.5,3.55,8.9,169.0,74.1,61.83
2018,3,15,17,0,269.0,77.0,3.3,8.6,141.0,56.59,45.97
2018,3,15,17,15,274.5,60.5,3.05,8.4,112.0,45.46,35.62
2018,3,15,17,30,280.0,44.0,2.8,8.2,83.0,33.79,24.56
2018,3,15,17,45,159.0,29.0,2.6,7.95,49.0,22.39,12.94
2018,3,15,18,0,38.0,14.0,2.4,7.7,15.0,11.95,0.0
2018,3,15,18,15,19.0,7.0,2.3,7.6,7.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,16,6,15,2.0,2.5,2.25,7.5,2.5,2.13,0.0
2018,3,16,6,30,4.0,5.0,2.4,7.7,5.0,6.51,0.0
2018,3,16,6,45,45.0,13.0,2.55,7.9,19.0,50.89,36.75
2018,3,16,7,0,86.0,21.0,2.7,8.1,33.0,103.34,85.09
2018,3,16,7,15,54.0,31.5,2.85,8.25,40.0,73.85,60.35
2018,3,16,7,30,22.0,42.0,3.0,8.4,47.0,53.64,42.16
2018,3,16,7,45,14.5,71.0,3.15,8.55,74.5,79.49,64.43
2018,3,16,8,0,7.0,100.0,3.3,8.7,102.0,95.5,77.77
2018,3,16,8,15,4.0,108.5,3.4,8.8,109.5,99.56,80.85
2018,3,16,8,30,1.0,117.0,3.5,8.9,117.0,103.73,83.96
2018,3,16,8,45,1.0,118.5,3.55,9.05,119.0,103.74,83.61
2018,3,16,9,0,1.0,120.0,3.6,9.2,121.0,104.18,83.65
2018,3,16,9,15,5.0,149.0,3.7,9.25,152.0,135.42,109.89
2018,3,16,9,30,9.0,178.0,3.8,9.3,183.0,166.99,136.04
2018,3,16,9,45,9.0,181.0,3.9,9.35,186.5,168.69,137.04
2018,3,16,10,0,9.0,184.0,4.0,9.4,190.0,170.57,138.28
2018,3,16,10,15,16.5,221.5,4.1,9.4,233.0,213.69,173.83
2018,3,16,10,30,24.0,259.0,4.2,9.4,276.0,256.92,208.99
2018,3,16,10,45,25.0,271.0,4.25,9.4,289.0,267.96,217.56
2018,3,16,11,0,26.0,283.0,4.3,9.4,302.0,298.49,241.88
2018,3,16,11,15,26.5,287.5,4.4,9.4,307.5,300.63,243.35
2018,3,16,11,30,27.0,292.0,4.5,9.4,313.0,302.6,244.8
2018,3,16,11,45,21.0,258.5,4.6,9.4,275.0,245.31,198.37
2018,3,16,12,0,15.0,225.0,4.7,9.4,237.0,207.62,167.57
2018,3,16,12,15,19.5,250.5,4.75,9.4,266.0,233.49,188.82
2018,3,16,12,30,24.0,276.0,4.8,9.4,295.0,271.15,219.39
2018,3,16,12,45,18.5,242.0,4.85,9.4,256.5,221.89,179.26
2018,3,16,13,0,13.0,208.0,4.9,9.4,218.0,186.29,150.14
2018,3,16,13,15,22.5,217.0,4.95,9.4,234.0,206.53,167.13
2018,3,16,13,30,32.0,226.0,5.0,9.4,250.0,218.14,176.91
2018,3,16,13,45,101.5,266.0,5.0,9.35,338.5,300.26,244.95
2018,3,16,14,0,171.0,306.0,5.0,9.3,427.0,364.48,296.85
2018,3,16,14,15,203.0,301.5,4.95,9.25,438.5,362.36,294.46
2018,3,16,14,30,235.0,297.0,4.9,9.2,450.0,355.96,288.16
2018,3,16,14,45,206.0,265.5,4.8,9.1,394.0,300.13,241.98
2018,3,16,15,0,177.0,234.0,4.7,9.0,338.0,248.6,199.18
2018,3,16,15,15,113.0,192.0,4.7,9.0,256.5,184.28,146.83
2018,3,16,15,30,49.0,150.0,4.7,9.0,175.0,130.26,103.66
2018,3,16,15,45,331.5,128.0,4.45,8.75,272.5,141.47,100.65
2018,3,16,16,0,614.0,106.0,4.2,8.5,370.0,120.74,76.68
2018,3,16,16,15,668.5,87.0,3.85,8.2,341.5,64.68,53.19
2018,3,16,16,30,723.0,68.0,3.5,7.9,313.0,57.24,46.7
2018,3,16,16,45,700.0,60.0,3.15,7.6,264.5,51.47,41.57
2018,3,16,17,0,677.0,52.0,2.8,7.3,216.0,45.46,36.08
2018,3,16,17,15,578.0,46.0,2.45,6.7,162.0,37.25,28.44
2018,3,16,17,30,479.0,40.0,2.1,6.1,108.0,32.87,24.02
2018,3,16,17,45,336.0,29.5,1.75,5.5,67.5,24.52,15.15
2018,3,16,18,0,193.0,19.0,1.4,4.9,27.0,16.22,0.0
2018,3,16,18,15,96.5,9.5,1.35,4.75,13.5,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.75,4.9,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,3,17,6,15,30.0,7.0,1.1,5.35,8.5,21.29,0.0
2018,3,17,6,30,60.0,14.0,1.3,5.6,17.0,58.49,0.0
2018,3,17,6,45,49.5,27.5,1.55,5.85,32.0,68.94,52.5
2018,3,17,7,0,39.0,41.0,1.8,6.1,47.0,78.39,63.22
2018,3,17,7,15,35.0,64.5,1.85,6.25,71.5,93.8,77.51
2018,3,17,7,30,31.0,88.0,1.9,6.4,96.0,118.35,99.11
2018,3,17,7,45,28.0,95.5,2.0,6.55,104.0,120.55,100.95
2018,3,17,8,0,25.0,103.0,2.1,6.7,112.0,123.86,103.5
2018,3,17,8,15,46.5,123.0,2.1,6.85,142.5,164.19,138.52
2018,3,17,8,30,68.0,143.0,2.1,7.0,173.0,205.62,173.73
2018,3,17,8,45,215.5,169.0,2.1,7.2,279.0,412.49,347.46
2018,3,17,9,0,363.0,195.0,2.1,7.4,385.0,588.75,486.83
2018,3,17,9,15,375.5,216.0,2.05,7.55,426.5,630.47,515.16
2018,3,17,9,30,388.0,237.0,2.0,7.7,468.0,670.58,542.82
2018,3,17,9,45,383.5,252.0,1.95,7.85,492.5,684.55,550.5
2018,3,17,10,0,379.0,267.0,1.9,8.0,517.0,696.42,556.86
2018,3,17,10,15,231.0,290.5,1.85,8.2,445.0,569.67,456.41
2018,3,17,10,30,83.0,314.0,1.8,8.4,373.0,396.99,319.27
2018,3,17,10,45,54.0,282.0,1.75,8.55,321.0,328.37,264.94
2018,3,17,11,0,25.0,250.0,1.7,8.7,269.0,262.49,211.41
2018,3,17,11,15,71.5,293.5,1.75,8.8,349.0,350.84,283.07
2018,3,17,11,30,118.0,337.0,1.8,8.9,429.0,456.28,365.02
2018,3,17,11,45,114.5,338.0,1.8,8.95,428.0,446.78,356.58
2018,3,17,12,0,111.0,339.0,1.8,9.0,427.0,436.9,348.67
2018,3,17,12,15,239.0,340.5,1.85,9.05,530.0,559.51,444.94
2018,3,17,12,30,367.0,342.0,1.9,9.1,633.0,655.43,517.63
2018,3,17,12,45,344.5,310.0,1.95,9.1,581.0,585.85,465.48
2018,3,17,13,0,322.0,278.0,2.0,9.1,529.0,517.95,414.91
2018,3,17,13,15,217.5,269.5,2.1,9.05,437.5,414.37,333.96
2018,3,17,13,30,113.0,261.0,2.2,9.0,346.0,312.23,252.32
2018,3,17,13,45,217.5,270.5,2.25,8.9,427.0,383.01,310.0
2018,3,17,14,0,322.0,280.0,2.3,8.8,508.0,433.67,349.38
2018,3,17,14,15,557.5,206.0,2.35,8.7,580.5,474.33,380.18
2018,3,17,14,30,793.0,132.0,2.4,8.6,653.0,485.69,384.56
2018,3,17,14,45,597.5,166.5,2.4,8.5,546.0,382.93,300.94
2018,3,17,15,0,402.0,201.0,2.4,8.4,439.0,299.65,234.28
2018,3,17,15,15,334.5,197.5,2.4,8.4,385.5,246.9,190.5
2018,3,17,15,30,267.0,194.0,2.4,8.4,332.0,203.54,155.45
2018,3,17,15,45,376.5,156.5,2.35,8.2,331.0,167.51,120.35
2018,3,17,16,0,486.0,119.0,2.3,8.0,330.0,118.95,79.82
2018,3,17,16,15,428.0,118.0,2.05,7.75,287.0,82.93,69.71
2018,3,17,16,30,370.0,117.0,1.8,7.5,244.0,82.94,70.03
2018,3,17,16,45,335.0,94.0,1.6,7.25,194.5,68.0,56.67
2018,3,17,17,0,300.0,71.0,1.4,7.0,145.0,52.45,42.53
2018,3,17,17,15,274.5,56.5,1.35,6.55,111.5,42.49,33.27
2018,3,17,17,30,249.0,42.0,1.3,6.1,78.0,32.14,23.43
2018,3,17,17,45,195.0,30.0,1.2,5.65,51.0,23.22,14.24
2018,3,17,18,0,141.0,18.0,1.1,5.2,24.0,15.36,0.0
2018,3,17,18,15,70.5,9.0,1.1,5.05,12.0,0.0,0.0
2018,3,17,18,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.95,3.3,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.85,3.3,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.75,3.35,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.75,3.4,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.8,3.35,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.85,3.2,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.85,3.3,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,18,6,15,82.0,11.5,0.85,3.75,16.0,51.73,0.0
2018,3,18,6,30,164.0,23.0,0.9,4.1,32.0,143.59,34.61
2018,3,18,6,45,265.5,37.5,0.95,4.45,70.5,247.05,201.72
2018,3,18,7,0,367.0,52.0,1.0,4.8,109.0,343.72,290.71
2018,3,18,7,15,472.5,60.0,1.1,5.25,162.5,449.12,381.6
2018,3,18,7,30,578.0,68.0,1.2,5.7,216.0,561.75,472.86
2018,3,18,7,45,539.0,87.0,1.25,6.15,249.0,577.51,483.77
2018,3,18,8,0,500.0,106.0,1.3,6.6,282.0,581.59,485.44
2018,3,18,8,15,511.5,121.5,1.35,7.0,325.5,627.28,518.86
2018,3,18,8,30,523.0,137.0,1.4,7.4,369.0,671.53,549.87
2018,3,18,8,45,607.5,132.0,1.4,7.85,430.5,767.25,617.47
2018,3,18,9,0,692.0,127.0,1.4,8.3,492.0,856.83,677.56
2018,3,18,9,15,624.0,159.0,1.35,8.7,508.5,838.96,660.15
2018,3,18,9,30,556.0,191.0,1.3,9.1,525.0,806.89,634.26
2018,3,18,9,45,481.0,231.0,1.25,9.55,533.0,780.59,610.44
2018,3,18,10,0,406.0,271.0,1.2,10.0,541.0,728.03,568.65
2018,3,18,10,15,349.5,301.5,1.2,10.25,541.5,702.52,547.51
2018,3,18,10,30,293.0,332.0,1.2,10.5,542.0,674.4,524.26
2018,3,18,10,45,220.0,351.0,1.2,10.7,511.5,593.3,463.03
2018,3,18,11,0,147.0,370.0,1.2,10.9,481.0,533.93,416.96
2018,3,18,11,15,227.5,371.0,1.15,10.95,547.0,607.03,472.36
2018,3,18,11,30,308.0,372.0,1.1,11.0,613.0,695.75,535.64
2018,3,18,11,45,332.0,368.0,1.0,11.0,630.5,700.88,537.33
2018,3,18,12,0,356.0,364.0,0.9,11.0,648.0,703.41,538.08
2018,3,18,12,15,340.0,368.0,0.9,10.95,639.0,675.64,517.91
2018,3,18,12,30,324.0,372.0,0.9,10.9,630.0,647.27,497.58
2018,3,18,12,45,246.5,377.0,0.85,10.85,572.0,569.53,439.95
2018,3,18,13,0,169.0,382.0,0.8,10.8,514.0,485.41,377.33
2018,3,18,13,15,105.0,350.5,0.85,10.7,432.0,386.61,303.62
2018,3,18,13,30,41.0,319.0,0.9,10.6,350.0,306.1,241.8
2018,3,18,13,45,36.5,302.0,0.95,10.55,329.0,282.86,224.47
2018,3,18,14,0,32.0,285.0,1.0,10.5,308.0,260.49,207.29
2018,3,18,14,15,22.5,251.0,1.0,10.45,267.0,219.52,175.07
2018,3,18,14,30,13.0,217.0,1.0,10.4,226.0,184.81,147.6
2018,3,18,14,45,7.5,186.0,1.0,10.3,191.0,155.81,124.49
2018,3,18,15,0,2.0,155.0,1.0,10.2,156.0,127.95,102.08
2018,3,18,15,15,3.0,157.0,1.0,10.2,158.5,128.81,103.12
2018,3,18,15,30,4.0,159.0,1.0,10.2,161.0,129.16,103.66
2018,3,18,15,45,3.0,142.0,0.75,9.85,143.5,114.6,91.93
2018,3,18,16,0,2.0,125.0,0.5,9.5,126.0,100.38,80.42
2018,3,18,16,15,4.0,106.0,0.55,9.3,107.5,85.15,71.17
2018,3,18,16,30,6.0,87.0,0.6,9.1,89.0,70.62,58.49
2018,3,18,16,45,13.5,79.0,0.65,8.85,82.5,64.01,52.73
2018,3,18,17,0,21.0,71.0,0.7,8.6,76.0,56.37,45.84
2018,3,18,17,15,37.5,55.5,0.75,8.4,62.0,44.65,35.02
2018,3,18,17,30,54.0,40.0,0.8,8.2,48.0,32.04,23.18
2018,3,18,17,45,45.5,27.5,0.85,7.95,32.5,22.23,13.41
2018,3,18,18,0,37.0,15.0,0.9,7.7,17.0,11.97,0.0
2018,3,18,18,15,18.5,7.5,0.95,7.6,8.5,6.4,0.0
2018,3,18,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.55,6.2,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.55,5.95,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.25,2.75,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,19,6,15,140.5,12.0,1.35,3.7,20.0,82.15,0.0
2018,3,19,6,30,281.0,24.0,1.5,4.6,40.0,210.06,90.8
2018,3,19,6,45,420.5,32.5,1.65,5.45,85.5,337.19,277.05
2018,3,19,7,0,560.0,41.0,1.8,6.3,131.0,462.28,389.19
2018,3,19,7,15,616.0,48.0,1.95,7.0,181.0,531.72,449.06
2018,3,19,7,30,672.0,55.0,2.1,7.7,231.0,611.69,513.26
2018,3,19,7,45,647.0,71.0,2.2,8.4,270.5,645.97,538.52
2018,3,19,8,0,622.0,87.0,2.3,9.1,310.0,669.76,554.64
2018,3,19,8,15,720.0,83.5,2.5,9.9,378.5,772.89,630.33
2018,3,19,8,30,818.0,80.0,2.7,10.7,447.0,874.39,701.42
2018,3,19,8,45,860.0,78.0,2.9,11.45,501.5,932.93,739.8
2018,3,19,9,0,902.0,76.0,3.1,12.2,556.0,979.12,769.15
2018,3,19,9,15,920.0,78.0,3.1,12.7,602.0,1015.32,790.28
2018,3,19,9,30,938.0,80.0,3.1,13.2,648.0,1048.24,809.01
2018,3,19,9,45,947.5,81.5,3.1,13.75,686.0,1068.38,818.81
2018,3,19,10,0,957.0,83.0,3.1,14.3,724.0,1084.55,826.11
2018,3,19,10,15,971.0,82.0,3.15,14.6,758.0,1098.17,833.11
2018,3,19,10,30,985.0,81.0,3.2,14.9,792.0,1107.59,837.5
2018,3,19,10,45,992.0,80.5,3.25,15.25,816.5,1106.16,834.7
2018,3,19,11,0,999.0,80.0,3.3,15.6,841.0,1100.34,829.29
2018,3,19,11,15,989.0,87.5,3.35,15.75,853.5,1082.42,816.63
2018,3,19,11,30,979.0,95.0,3.4,15.9,866.0,1060.29,801.38
2018,3,19,11,45,882.5,141.0,3.5,16.05,841.5,1004.48,763.77
2018,3,19,12,0,786.0,187.0,3.6,16.2,817.0,942.16,721.49
2018,3,19,12,15,688.5,232.5,3.55,16.15,784.0,870.77,670.8
2018,3,19,12,30,591.0,278.0,3.5,16.1,751.0,796.69,615.87
2018,3,19,12,45,586.0,278.0,3.45,16.05,743.0,763.27,591.72
2018,3,19,13,0,581.0,278.0,3.4,16.0,735.0,728.02,565.7
2018,3,19,13,15,570.5,273.0,3.25,15.95,713.5,682.68,531.65
2018,3,19,13,30,560.0,268.0,3.1,15.9,692.0,636.63,496.66
2018,3,19,13,45,676.0,210.5,2.9,15.8,706.5,626.91,489.4
2018,3,19,14,0,792.0,153.0,2.7,15.7,721.0,600.17,467.94
2018,3,19,14,15,741.0,162.0,2.55,15.7,675.0,532.39,413.53
2018,3,19,14,30,690.0,171.0,2.4,15.7,629.0,468.14,361.1
2018,3,19,14,45,636.0,169.5,2.25,15.7,573.0,398.47,303.88
2018,3,19,15,0,582.0,168.0,2.1,15.7,517.0,334.45,250.47
2018,3,19,15,15,588.0,156.5,2.1,15.7,486.5,284.69,206.56
2018,3,19,15,30,594.0,145.0,2.1,15.7,456.0,233.83,161.87
2018,3,19,15,45,678.0,113.5,1.8,15.3,436.5,177.29,111.66
2018,3,19,16,0,762.0,82.0,1.5,14.9,417.0,115.32,65.66
2018,3,19,16,15,728.5,77.5,1.3,14.3,366.0,63.49,50.81
2018,3,19,16,30,695.0,73.0,1.1,13.7,315.0,55.75,44.29
2018,3,19,16,45,665.0,63.0,0.95,13.1,264.0,49.09,38.55
2018,3,19,17,0,635.0,53.0,0.8,12.5,213.0,45.83,35.72
2018,3,19,17,15,528.5,48.0,0.8,12.1,159.5,38.41,28.93
2018,3,19,17,30,422.0,43.0,0.8,11.7,106.0,34.96,25.45
2018,3,19,17,45,288.0,31.0,0.8,11.25,66.0,25.46,16.07
2018,3,19,18,0,154.0,19.0,0.8,10.8,26.0,14.85,0.0
2018,3,19,18,15,77.0,9.5,0.75,10.65,13.0,8.11,0.0
2018,3,19,18,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,3.0,8.5,2.0,1.71,0.0
2018,3,20,6,30,0.0,4.0,3.1,8.5,4.0,3.28,0.0
2018,3,20,6,45,0.0,5.5,3.2,8.5,5.5,4.51,0.0
2018,3,20,7,0,0.0,7.0,3.3,8.5,7.0,5.74,0.0
2018,3,20,7,15,0.0,8.5,3.15,8.5,8.5,6.98,0.46
2018,3,20,7,30,0.0,10.0,3.0,8.5,10.0,8.22,1.58
2018,3,20,7,45,0.0,12.5,2.85,8.55,12.5,10.28,3.39
2018,3,20,8,0,0.0,15.0,2.7,8.6,15.0,12.35,5.19
2018,3,20,8,15,0.0,18.0,2.85,8.65,18.0,14.84,7.32
2018,3,20,8,30,0.0,21.0,3.0,8.7,21.0,17.33,9.45
2018,3,20,8,45,0.0,25.0,3.15,8.8,25.0,20.65,12.27
2018,3,20,9,0,0.0,29.0,3.3,8.9,29.0,23.98,15.08
2018,3,20,9,15,0.0,38.5,3.4,9.05,38.5,31.89,21.79
2018,3,20,9,30,0.0,48.0,3.5,9.2,48.0,39.81,28.47
2018,3,20,9,45,0.0,54.0,3.65,9.3,54.0,44.83,32.64
2018,3,20,10,0,0.0,60.0,3.8,9.4,60.0,49.86,36.81
2018,3,20,10,15,0.0,61.5,3.9,9.5,61.5,51.14,37.79
2018,3,20,10,30,0.0,63.0,4.0,9.6,63.0,52.42,38.78
2018,3,20,10,45,0.0,68.0,4.15,9.75,68.0,56.63,42.24
2018,3,20,11,0,0.0,73.0,4.3,9.9,73.0,60.84,45.68
2018,3,20,11,15,0.0,75.0,4.4,10.0,75.0,62.53,47.04
2018,3,20,11,30,0.0,77.0,4.5,10.1,77.0,64.23,48.4
2018,3,20,11,45,0.0,72.0,4.6,10.25,72.0,60.05,44.85
2018,3,20,12,0,0.0,67.0,4.7,10.4,67.0,55.87,41.32
2018,3,20,12,15,0.0,67.0,4.7,10.5,67.0,55.87,41.3
2018,3,20,12,30,0.0,67.0,4.7,10.6,67.0,55.87,41.29
2018,3,20,12,45,0.0,69.0,4.75,10.7,69.0,57.54,42.68
2018,3,20,13,0,0.0,71.0,4.8,10.8,71.0,59.2,44.07
2018,3,20,13,15,0.0,69.5,4.7,10.8,69.5,57.92,43.05
2018,3,20,13,30,0.0,68.0,4.6,10.8,68.0,56.65,42.03
2018,3,20,13,45,0.0,67.5,4.5,10.85,67.5,56.2,41.7
2018,3,20,14,0,0.0,67.0,4.4,10.9,67.0,55.76,41.39
2018,3,20,14,15,0.0,68.0,4.3,10.85,68.0,56.57,42.15
2018,3,20,14,30,0.0,69.0,4.2,10.8,69.0,57.37,42.93
2018,3,20,14,45,0.0,69.5,4.05,10.75,69.5,57.76,43.38
2018,3,20,15,0,0.0,70.0,3.9,10.7,70.0,58.14,43.83
2018,3,20,15,15,0.0,73.0,3.9,10.7,73.0,60.62,46.07
2018,3,20,15,30,0.0,76.0,3.9,10.7,76.0,63.1,48.33
2018,3,20,15,45,0.5,92.5,3.8,10.55,92.5,76.56,59.98
2018,3,20,16,0,1.0,109.0,3.7,10.4,109.0,88.61,70.49
2018,3,20,16,15,1.5,105.0,3.65,10.3,105.5,84.53,70.48
2018,3,20,16,30,2.0,101.0,3.6,10.2,102.0,80.74,67.34
2018,3,20,16,45,1.0,76.5,3.55,10.15,77.0,62.19,50.81
2018,3,20,17,0,0.0,52.0,3.5,10.1,52.0,43.04,33.5
2018,3,20,17,15,0.0,39.5,3.4,10.0,39.5,32.65,23.95
2018,3,20,17,30,0.0,27.0,3.3,9.9,27.0,22.27,14.3
2018,3,20,17,45,6.5,18.0,3.2,9.8,18.5,15.23,7.46
2018,3,20,18,0,13.0,9.0,3.1,9.7,10.0,7.69,0.0
2018,3,20,18,15,6.5,4.5,3.05,9.65,5.0,3.84,0.0
2018,3,20,18,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,21,5,45,5.0,1.0,2.1,11.45,1.0,0.0,0.0
2018,3,21,6,0,10.0,2.0,2.0,11.5,2.0,0.0,0.0
2018,3,21,6,15,10.0,9.0,2.15,11.6,9.5,12.81,0.0
2018,3,21,6,30,10.0,16.0,2.3,11.7,17.0,19.52,7.06
2018,3,21,6,45,5.0,29.5,2.45,11.8,30.0,27.74,17.66
2018,3,21,7,0,0.0,43.0,2.6,11.9,43.0,36.93,25.98
2018,3,21,7,15,0.0,56.5,2.75,12.0,56.5,48.97,36.63
2018,3,21,7,30,0.0,70.0,2.9,12.1,70.0,60.93,47.03
2018,3,21,7,45,0.0,74.5,3.0,12.2,74.5,63.49,49.16
2018,3,21,8,0,0.0,79.0,3.1,12.3,79.0,66.62,51.68
2018,3,21,8,15,1.0,103.0,3.2,12.4,103.5,90.08,71.45
2018,3,21,8,30,2.0,127.0,3.3,12.5,128.0,113.72,91.09
2018,3,21,8,45,18.0,170.5,3.35,12.65,180.0,172.03,139.89
2018,3,21,9,0,34.0,214.0,3.4,12.8,232.0,251.27,204.64
2018,3,21,9,15,37.0,230.0,3.45,12.95,251.5,269.55,218.56
2018,3,21,9,30,40.0,246.0,3.5,13.1,271.0,287.77,232.5
2018,3,21,9,45,34.5,252.5,3.5,13.2,275.0,286.36,230.41
2018,3,21,10,0,29.0,259.0,3.5,13.3,279.0,284.98,228.46
2018,3,21,10,15,35.5,285.5,3.6,13.45,311.0,317.94,254.21
2018,3,21,10,30,42.0,312.0,3.7,13.6,343.0,350.37,279.21
2018,3,21,10,45,36.0,308.0,3.75,13.7,335.0,336.15,267.3
2018,3,21,11,0,30.0,304.0,3.8,13.8,327.0,322.36,255.93
2018,3,21,11,15,36.0,316.5,3.85,13.85,344.5,337.93,268.08
2018,3,21,11,30,42.0,329.0,3.9,13.9,362.0,352.87,279.63
2018,3,21,11,45,54.5,352.0,3.95,14.0,395.5,383.89,303.75
2018,3,21,12,0,67.0,375.0,4.0,14.1,429.0,413.44,326.5
2018,3,21,12,15,65.5,365.5,3.95,14.15,418.5,396.57,313.19
2018,3,21,12,30,64.0,356.0,3.9,14.2,408.0,379.93,300.23
2018,3,21,12,45,77.0,367.5,3.9,14.2,429.0,395.16,312.32
2018,3,21,13,0,90.0,379.0,3.9,14.2,450.0,408.56,322.81
2018,3,21,13,15,66.0,353.0,3.9,14.25,404.5,359.05,283.95
2018,3,21,13,30,42.0,327.0,3.9,14.3,359.0,312.6,247.42
2018,3,21,13,45,35.0,305.0,3.95,14.35,331.0,283.41,224.6
2018,3,21,14,0,28.0,283.0,4.0,14.4,303.0,255.56,202.68
2018,3,21,14,15,38.0,285.0,4.0,14.4,311.0,257.47,204.44
2018,3,21,14,30,48.0,287.0,4.0,14.4,319.0,257.69,204.66
2018,3,21,14,45,32.5,247.0,4.0,14.4,268.0,213.72,169.67
2018,3,21,15,0,17.0,207.0,4.0,14.4,217.0,173.62,137.73
2018,3,21,15,15,9.0,164.5,4.0,14.4,170.0,136.18,107.62
2018,3,21,15,30,1.0,122.0,4.0,14.4,123.0,100.2,78.48
2018,3,21,15,45,11.5,133.5,3.65,14.2,139.0,109.48,86.1
2018,3,21,16,0,22.0,145.0,3.3,14.0,155.0,116.13,91.78
2018,3,21,16,15,18.0,124.5,3.05,13.75,132.0,98.5,81.77
2018,3,21,16,30,14.0,104.0,2.8,13.5,109.0,83.05,68.48
2018,3,21,16,45,8.5,89.0,2.55,13.25,92.0,71.3,58.28
2018,3,21,17,0,3.0,74.0,2.3,13.0,75.0,59.48,47.81
2018,3,21,17,15,1.5,60.5,2.25,12.8,61.0,48.69,38.01
2018,3,21,17,30,0.0,47.0,2.2,12.6,47.0,37.85,27.93
2018,3,21,17,45,6.0,30.5,2.2,12.35,31.0,24.85,15.65
2018,3,21,18,0,12.0,14.0,2.2,12.1,15.0,11.81,0.0
2018,3,21,18,15,6.0,7.0,2.15,12.0,7.5,5.97,0.0
2018,3,21,18,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.5,3.4,10.75,3.5,2.99,0.0
2018,3,22,6,30,0.0,7.0,3.5,10.8,7.0,5.74,0.0
2018,3,22,6,45,0.0,10.5,3.6,10.9,10.5,8.62,1.61
2018,3,22,7,0,0.0,14.0,3.7,11.0,14.0,11.51,4.26
2018,3,22,7,15,0.0,15.0,3.8,11.1,15.0,12.33,5.07
2018,3,22,7,30,0.0,16.0,3.9,11.2,16.0,13.16,5.81
2018,3,22,7,45,0.0,20.5,3.95,11.35,20.5,16.89,9.04
2018,3,22,8,0,0.0,25.0,4.0,11.5,25.0,20.62,12.22
2018,3,22,8,15,0.0,42.0,4.15,11.7,42.0,34.72,24.29
2018,3,22,8,30,0.0,59.0,4.3,11.9,59.0,48.88,36.27
2018,3,22,8,45,0.0,73.5,4.4,12.15,73.5,61.0,46.37
2018,3,22,9,0,0.0,88.0,4.5,12.4,88.0,73.15,56.4
2018,3,22,9,15,2.5,106.5,4.6,12.65,108.0,92.1,72.16
2018,3,22,9,30,5.0,125.0,4.7,12.9,128.0,111.31,87.97
2018,3,22,9,45,10.5,159.5,4.75,13.15,166.5,148.63,118.7
2018,3,22,10,0,16.0,194.0,4.8,13.4,205.0,186.37,149.36
2018,3,22,10,15,10.5,169.5,4.7,13.4,177.0,156.95,124.79
2018,3,22,10,30,5.0,145.0,4.6,13.4,149.0,128.58,101.17
2018,3,22,10,45,10.5,182.0,4.55,13.45,190.0,167.45,132.96
2018,3,22,11,0,16.0,219.0,4.5,13.5,231.0,206.45,164.43
2018,3,22,11,15,29.0,241.5,4.45,13.5,264.5,254.0,202.8
2018,3,22,11,30,42.0,264.0,4.4,13.5,298.0,286.55,228.85
2018,3,22,11,45,37.0,271.0,4.35,13.45,301.0,285.67,227.68
2018,3,22,12,0,32.0,278.0,4.3,13.4,304.0,284.69,226.56
2018,3,22,12,15,31.5,279.5,4.2,13.35,305.0,282.38,224.61
2018,3,22,12,30,31.0,281.0,4.1,13.3,306.0,279.9,222.56
2018,3,22,12,45,22.0,227.5,4.05,13.2,245.0,219.72,174.57
2018,3,22,13,0,13.0,174.0,4.0,13.1,184.0,156.55,123.63
2018,3,22,13,15,15.0,204.5,3.95,12.9,216.0,183.09,145.38
2018,3,22,13,30,17.0,235.0,3.9,12.7,248.0,209.02,166.43
2018,3,22,13,45,34.0,270.0,3.8,12.55,295.0,252.34,201.57
2018,3,22,14,0,51.0,305.0,3.7,12.4,342.0,286.76,229.16
2018,3,22,14,15,194.0,249.5,3.7,12.15,381.5,314.87,252.37
2018,3,22,14,30,337.0,194.0,3.7,11.9,421.0,321.26,256.03
2018,3,22,14,45,249.0,180.0,3.7,11.65,342.5,247.5,195.77
2018,3,22,15,0,161.0,166.0,3.7,11.4,264.0,188.16,147.76
2018,3,22,15,15,94.5,177.5,3.7,11.4,234.0,166.8,131.24
2018,3,22,15,30,28.0,189.0,3.7,11.4,204.0,153.56,122.71
2018,3,22,15,45,25.0,172.0,3.8,10.7,184.5,136.14,108.97
2018,3,22,16,0,22.0,155.0,3.9,10.0,165.0,123.1,99.08
2018,3,22,16,15,187.5,128.5,3.9,9.65,196.5,91.19,76.55
2018,3,22,16,30,353.0,102.0,3.9,9.3,228.0,72.21,59.87
2018,3,22,16,45,416.0,88.0,3.9,8.95,213.5,64.27,52.92
2018,3,22,17,0,479.0,74.0,3.9,8.6,199.0,57.5,46.86
2018,3,22,17,15,344.5,64.5,3.75,8.25,143.5,48.53,38.58
2018,3,22,17,30,210.0,55.0,3.6,7.9,88.0,41.45,31.75
2018,3,22,17,45,147.0,38.0,3.5,7.6,57.0,29.53,20.17
2018,3,22,18,0,84.0,21.0,3.4,7.3,26.0,16.57,1.87
2018,3,22,18,15,42.0,10.5,3.3,7.05,13.0,8.96,0.0
2018,3,22,18,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.95,6.25,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.65,5.45,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.85,3.65,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.75,3.3,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.45,2.4,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,23,5,45,10.5,2.0,1.05,2.85,1.5,0.0,0.0
2018,3,23,6,0,21.0,4.0,1.0,3.1,3.0,0.0,0.0
2018,3,23,6,15,175.5,16.5,1.25,3.8,29.0,104.44,0.0
2018,3,23,6,30,330.0,29.0,1.5,4.5,55.0,253.38,186.01
2018,3,23,6,45,457.5,37.5,1.75,5.15,103.5,366.73,306.72
2018,3,23,7,0,585.0,46.0,2.0,5.8,152.0,486.62,412.46
2018,3,23,7,15,658.0,51.5,2.15,6.25,207.5,568.26,481.21
2018,3,23,7,30,731.0,57.0,2.3,6.7,263.0,661.44,555.01
2018,3,23,7,45,777.5,61.0,2.45,7.1,319.5,734.82,610.3
2018,3,23,8,0,824.0,65.0,2.6,7.5,376.0,808.93,664.18
2018,3,23,8,15,854.5,67.5,2.55,7.95,430.5,867.15,702.93
2018,3,23,8,30,885.0,70.0,2.5,8.4,485.0,914.21,732.49
2018,3,23,8,45,907.0,72.0,2.5,8.85,535.5,960.12,761.08
2018,3,23,9,0,929.0,74.0,2.5,9.3,586.0,1003.51,787.36
2018,3,23,9,15,943.5,75.5,2.35,9.65,631.0,1035.94,804.25
2018,3,23,9,30,958.0,77.0,2.2,10.0,676.0,1064.87,818.48
2018,3,23,9,45,969.0,78.5,2.1,10.4,715.0,1086.5,828.11
2018,3,23,10,0,980.0,80.0,2.0,10.8,754.0,1104.1,835.06
2018,3,23,10,15,987.5,81.5,2.0,11.1,786.5,1113.89,838.84
2018,3,23,10,30,995.0,83.0,2.0,11.4,819.0,1119.33,840.04
2018,3,23,10,45,1000.0,83.5,1.95,11.7,843.0,1116.62,835.39
2018,3,23,11,0,1005.0,84.0,1.9,12.0,867.0,1109.47,828.17
2018,3,23,11,15,1008.0,84.5,2.0,12.2,883.0,1095.92,819.67
2018,3,23,11,30,1011.0,85.0,2.1,12.4,899.0,1078.0,808.43
2018,3,23,11,45,1012.0,85.5,2.2,12.6,906.5,1053.89,793.15
2018,3,23,12,0,1013.0,86.0,2.3,12.8,914.0,1025.65,775.11
2018,3,23,12,15,1011.5,86.0,2.45,12.85,912.0,990.66,753.4
2018,3,23,12,30,1010.0,86.0,2.6,12.9,910.0,951.98,728.86
2018,3,23,12,45,1008.5,85.0,2.75,13.0,900.5,908.78,700.67
2018,3,23,13,0,1007.0,84.0,2.9,13.1,891.0,862.27,669.71
2018,3,23,13,15,1002.5,84.0,2.95,13.05,873.0,811.46,634.89
2018,3,23,13,30,998.0,84.0,3.0,13.0,855.0,758.0,595.96
2018,3,23,13,45,992.0,83.0,3.05,12.95,829.0,700.25,551.7
2018,3,23,14,0,986.0,82.0,3.1,12.9,803.0,640.52,504.5
2018,3,23,14,15,977.0,80.5,3.15,12.8,769.0,577.1,452.9
2018,3,23,14,30,968.0,79.0,3.2,12.7,735.0,512.59,398.56
2018,3,23,14,45,955.5,77.5,3.25,12.55,694.5,445.91,340.67
2018,3,23,15,0,943.0,76.0,3.3,12.4,654.0,379.13,280.94
2018,3,23,15,15,927.0,74.0,3.3,12.4,607.5,311.2,219.25
2018,3,23,15,30,911.0,72.0,3.3,12.4,561.0,244.18,159.18
2018,3,23,15,45,875.5,72.5,3.3,11.9,507.0,177.66,105.08
2018,3,23,16,0,840.0,73.0,3.3,11.4,453.0,109.14,60.16
2018,3,23,16,15,732.0,80.0,3.2,10.95,382.5,65.15,52.95
2018,3,23,16,30,624.0,87.0,3.1,10.5,312.0,65.08,53.2
2018,3,23,16,45,514.5,84.0,2.95,10.05,250.0,63.63,52.12
2018,3,23,17,0,405.0,81.0,2.8,9.6,188.0,60.03,48.97
2018,3,23,17,15,333.0,68.0,2.6,8.95,142.5,50.95,40.69
2018,3,23,17,30,261.0,55.0,2.4,8.3,97.0,41.65,31.93
2018,3,23,17,45,193.5,38.5,2.2,7.65,63.5,29.54,20.28
2018,3,23,18,0,126.0,22.0,2.0,7.0,30.0,17.09,3.56
2018,3,23,18,15,63.0,11.0,1.95,6.8,15.0,9.39,0.0
2018,3,23,18,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,24,5,45,8.5,1.5,1.25,5.1,1.5,0.0,0.0
2018,3,24,6,0,17.0,3.0,1.2,5.3,3.0,0.0,0.0
2018,3,24,6,15,132.5,16.0,1.35,5.8,26.0,81.98,0.0
2018,3,24,6,30,248.0,29.0,1.5,6.3,49.0,209.9,158.58
2018,3,24,6,45,164.5,33.5,1.65,6.75,51.0,172.0,143.18
2018,3,24,7,0,81.0,38.0,1.8,7.2,53.0,109.75,91.71
2018,3,24,7,15,52.0,59.0,1.85,7.5,70.0,105.93,88.53
2018,3,24,7,30,23.0,80.0,1.9,7.8,87.0,96.63,79.65
2018,3,24,7,45,47.5,112.0,1.95,8.1,129.5,153.25,128.97
2018,3,24,8,0,72.0,144.0,2.0,8.4,172.0,211.48,178.35
2018,3,24,8,15,57.5,160.5,2.1,8.65,184.5,216.36,180.98
2018,3,24,8,30,43.0,177.0,2.2,8.9,197.0,220.2,182.8
2018,3,24,8,45,87.5,208.5,2.25,9.1,255.0,297.08,246.72
2018,3,24,9,0,132.0,240.0,2.3,9.3,313.0,396.03,326.06
2018,3,24,9,15,89.5,246.0,2.4,9.55,297.5,338.3,277.23
2018,3,24,9,30,47.0,252.0,2.5,9.8,282.0,299.84,244.09
2018,3,24,9,45,30.0,232.5,2.65,10.0,252.0,257.83,209.23
2018,3,24,10,0,13.0,213.0,2.8,10.2,222.0,201.33,162.37
2018,3,24,10,15,25.0,240.0,3.0,10.5,258.5,256.32,207.06
2018,3,24,10,30,37.0,267.0,3.2,10.8,295.0,294.85,237.7
2018,3,24,10,45,255.0,272.0,3.35,11.05,471.0,558.75,450.29
2018,3,24,11,0,473.0,277.0,3.5,11.3,647.0,796.87,629.98
2018,3,24,11,15,448.0,301.5,3.7,11.4,657.5,785.23,618.67
2018,3,24,11,30,423.0,326.0,3.9,11.5,668.0,771.12,607.42
2018,3,24,11,45,251.0,306.0,4.05,11.55,509.5,555.73,443.66
2018,3,24,12,0,79.0,286.0,4.2,11.6,351.0,334.77,268.62
2018,3,24,12,15,186.0,330.5,4.3,11.6,483.0,482.34,387.37
2018,3,24,12,30,293.0,375.0,4.4,11.6,615.0,618.18,492.25
2018,3,24,12,45,357.0,349.5,4.5,11.6,639.0,627.46,500.34
2018,3,24,13,0,421.0,324.0,4.6,11.6,663.0,641.25,511.95
2018,3,24,13,15,345.5,316.5,4.6,11.5,591.0,544.42,436.74
2018,3,24,13,30,270.0,309.0,4.6,11.4,519.0,463.97,373.31
2018,3,24,13,45,536.5,227.5,4.6,11.3,627.5,545.96,440.07
2018,3,24,14,0,803.0,146.0,4.6,11.2,736.0,594.45,476.89
2018,3,24,14,15,611.0,196.5,4.55,11.0,634.0,489.23,391.25
2018,3,24,14,30,419.0,247.0,4.5,10.8,532.0,399.0,318.08
2018,3,24,14,45,278.5,259.0,4.5,10.65,444.0,319.67,254.18
2018,3,24,15,0,138.0,271.0,4.5,10.5,356.0,259.25,206.8
