Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,23,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,2,4,45,21.5,4.0,1.0,13.7,4.5,0.0,0.0
2018,7,2,5,0,43.0,8.0,1.1,13.9,9.0,15.93,0.0
2018,7,2,5,15,140.5,22.5,1.15,14.35,35.5,71.51,27.58
2018,7,2,5,30,238.0,37.0,1.2,14.8,62.0,133.97,97.53
2018,7,2,5,45,324.0,48.5,1.2,15.25,102.5,192.88,149.65
2018,7,2,6,0,410.0,60.0,1.2,15.7,143.0,264.84,211.37
2018,7,2,6,15,472.5,69.0,1.25,16.45,190.0,329.23,265.64
2018,7,2,6,30,535.0,78.0,1.3,17.2,237.0,399.01,322.26
2018,7,2,6,45,581.5,84.5,1.3,17.9,287.5,461.49,370.99
2018,7,2,7,0,628.0,91.0,1.3,18.6,338.0,526.73,419.86
2018,7,2,7,15,662.5,96.0,1.35,19.35,389.0,584.38,461.43
2018,7,2,7,30,697.0,101.0,1.4,20.1,440.0,642.82,502.2
2018,7,2,7,45,724.0,105.0,1.4,20.85,490.5,694.76,535.94
2018,7,2,8,0,751.0,109.0,1.4,21.6,541.0,742.63,565.47
2018,7,2,8,15,771.5,112.5,1.5,22.2,589.0,787.06,593.35
2018,7,2,8,30,792.0,116.0,1.6,22.8,637.0,829.74,619.66
2018,7,2,8,45,808.0,119.0,1.7,23.4,681.5,865.84,641.26
2018,7,2,9,0,824.0,122.0,1.8,24.0,726.0,899.39,661.04
2018,7,2,9,15,837.0,123.5,1.85,24.45,765.5,925.74,675.85
2018,7,2,9,30,850.0,125.0,1.9,24.9,805.0,937.7,681.38
2018,7,2,9,45,860.0,126.5,2.0,25.35,839.5,954.54,690.85
2018,7,2,10,0,870.0,128.0,2.1,25.8,874.0,967.92,698.09
2018,7,2,10,15,876.5,130.0,2.15,26.25,902.0,974.86,700.78
2018,7,2,10,30,883.0,132.0,2.2,26.7,930.0,978.08,701.26
2018,7,2,10,45,887.5,133.5,2.25,27.1,951.5,975.18,698.13
2018,7,2,11,0,892.0,135.0,2.3,27.5,973.0,968.52,692.78
2018,7,2,11,15,894.5,136.0,2.4,27.7,986.5,955.83,684.74
2018,7,2,11,30,897.0,137.0,2.5,27.9,1000.0,939.54,674.46
2018,7,2,11,45,898.0,138.0,2.55,28.15,1006.5,918.43,660.55
2018,7,2,12,0,899.0,139.0,2.6,28.4,1013.0,894.04,644.56
2018,7,2,12,15,897.0,140.0,2.7,28.45,1011.0,864.07,625.78
2018,7,2,12,30,895.0,141.0,2.8,28.5,1009.0,831.33,605.03
2018,7,2,12,45,891.0,142.0,2.9,28.6,999.5,794.46,581.2
2018,7,2,13,0,887.0,143.0,3.0,28.7,990.0,755.22,553.88
2018,7,2,13,15,882.0,143.0,3.05,28.6,973.5,712.32,523.58
2018,7,2,13,30,877.0,143.0,3.1,28.5,957.0,667.45,491.12
2018,7,2,13,45,869.0,143.0,3.2,28.4,932.5,619.03,455.41
2018,7,2,14,0,861.0,143.0,3.3,28.3,908.0,569.28,417.62
2018,7,2,14,15,851.5,142.0,3.35,28.1,877.5,517.01,376.85
2018,7,2,14,30,842.0,141.0,3.4,27.9,847.0,462.14,332.95
2018,7,2,14,45,829.0,139.5,3.45,27.65,810.0,405.93,286.91
2018,7,2,15,0,816.0,138.0,3.5,27.4,773.0,350.0,240.13
2018,7,2,15,15,802.5,135.5,3.5,27.4,732.0,293.75,192.7
2018,7,2,15,30,789.0,133.0,3.5,27.4,691.0,238.36,147.29
2018,7,2,15,45,769.0,130.5,3.55,26.65,645.0,183.26,106.89
2018,7,2,16,0,749.0,128.0,3.6,25.9,599.0,122.56,70.93
2018,7,2,16,15,723.5,124.5,3.6,25.4,550.0,82.34,63.46
2018,7,2,16,30,698.0,121.0,3.6,24.9,501.0,81.97,63.55
2018,7,2,16,45,666.5,116.0,3.55,24.35,450.0,80.43,62.64
2018,7,2,17,0,635.0,111.0,3.5,23.8,399.0,78.79,61.65
2018,7,2,17,15,595.5,104.0,3.45,23.1,348.0,75.5,59.26
2018,7,2,17,30,556.0,97.0,3.4,22.4,297.0,72.06,56.68
2018,7,2,17,45,503.0,88.0,3.3,21.7,247.5,66.76,52.41
2018,7,2,18,0,450.0,79.0,3.2,21.0,198.0,58.97,45.83
2018,7,2,18,15,382.0,67.0,3.1,20.25,153.0,50.51,38.45
2018,7,2,18,30,314.0,55.0,3.0,19.5,108.0,41.86,30.67
2018,7,2,18,45,228.0,40.5,2.85,18.75,72.0,31.09,20.8
2018,7,2,19,0,142.0,26.0,2.7,18.0,36.0,20.13,8.89
2018,7,2,19,15,75.0,13.5,2.65,17.6,18.5,11.52,0.0
2018,7,2,19,30,8.0,1.0,2.6,17.2,1.0,0.0,0.0
2018,7,2,19,45,4.0,0.5,2.5,16.75,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,3,4,45,19.5,3.5,2.15,12.2,4.0,0.0,0.0
2018,7,3,5,0,39.0,7.0,2.3,12.3,8.0,14.21,0.0
2018,7,3,5,15,132.0,21.5,2.4,12.7,34.0,67.76,23.85
2018,7,3,5,30,225.0,36.0,2.5,13.1,60.0,128.52,94.04
2018,7,3,5,45,312.5,49.0,2.65,13.5,101.0,189.03,148.16
2018,7,3,6,0,400.0,62.0,2.8,13.9,142.0,259.3,209.72
2018,7,3,6,15,465.5,71.5,2.8,14.4,190.0,328.12,269.03
2018,7,3,6,30,531.0,81.0,2.8,14.9,238.0,399.8,328.92
2018,7,3,6,45,581.5,87.0,2.85,15.4,289.5,464.09,381.08
2018,7,3,7,0,632.0,93.0,2.9,15.9,341.0,531.44,433.89
2018,7,3,7,15,669.0,97.5,2.95,16.45,393.0,590.5,478.5
2018,7,3,7,30,706.0,102.0,3.0,17.0,445.0,650.52,522.49
2018,7,3,7,45,735.5,105.5,3.0,17.55,496.5,704.2,559.53
2018,7,3,8,0,765.0,109.0,3.0,18.1,548.0,753.93,592.35
2018,7,3,8,15,787.5,111.0,3.1,18.65,596.5,798.89,621.66
2018,7,3,8,30,810.0,113.0,3.2,19.2,645.0,842.15,649.38
2018,7,3,8,45,829.5,114.0,3.25,19.7,691.0,879.64,672.55
2018,7,3,9,0,849.0,115.0,3.3,20.2,737.0,914.68,693.82
2018,7,3,9,15,864.5,116.0,3.4,20.65,778.5,932.81,703.88
2018,7,3,9,30,880.0,117.0,3.5,21.1,820.0,958.05,718.94
2018,7,3,9,45,893.5,116.0,3.6,21.55,856.0,976.1,729.09
2018,7,3,10,0,907.0,115.0,3.7,22.0,892.0,990.7,737.03
2018,7,3,10,15,914.5,115.0,3.8,22.25,920.0,996.94,740.06
2018,7,3,10,30,922.0,115.0,3.9,22.5,948.0,999.4,740.75
2018,7,3,10,45,928.0,115.0,4.0,22.8,970.0,996.59,737.92
2018,7,3,11,0,934.0,115.0,4.1,23.1,992.0,989.91,732.65
2018,7,3,11,15,938.0,114.5,4.15,23.2,1006.0,977.05,723.66
2018,7,3,11,30,942.0,114.0,4.2,23.3,1020.0,960.44,712.27
2018,7,3,11,45,945.0,113.5,4.3,23.35,1027.0,939.27,698.29
2018,7,3,12,0,948.0,113.0,4.4,23.4,1034.0,914.58,681.94
2018,7,3,12,15,947.5,113.5,4.4,23.4,1033.0,884.49,661.54
2018,7,3,12,30,947.0,114.0,4.4,23.4,1032.0,851.33,639.02
2018,7,3,12,45,945.5,113.0,4.4,23.4,1023.0,813.25,613.0
2018,7,3,13,0,944.0,112.0,4.4,23.4,1014.0,772.48,584.2
2018,7,3,13,15,942.0,111.5,4.4,23.3,998.5,729.17,552.13
2018,7,3,13,30,940.0,111.0,4.4,23.2,983.0,683.47,517.62
2018,7,3,13,45,936.5,109.0,4.35,23.15,959.5,633.49,478.86
2018,7,3,14,0,933.0,107.0,4.3,23.1,936.0,581.63,437.66
2018,7,3,14,15,928.0,105.0,4.25,23.0,906.5,527.38,393.55
2018,7,3,14,30,923.0,103.0,4.2,22.9,877.0,471.83,347.14
2018,7,3,14,45,916.5,100.5,4.15,22.75,841.5,414.29,298.03
2018,7,3,15,0,910.0,98.0,4.1,22.6,806.0,356.09,247.39
2018,7,3,15,15,899.0,96.5,4.1,22.6,764.5,297.04,195.93
2018,7,3,15,30,888.0,95.0,4.1,22.6,723.0,238.3,146.24
2018,7,3,15,45,876.0,91.5,4.0,22.15,677.5,178.65,100.79
2018,7,3,16,0,864.0,88.0,3.9,21.7,632.0,119.95,66.63
2018,7,3,16,15,847.5,85.0,3.85,21.4,583.0,74.94,58.27
2018,7,3,16,30,831.0,82.0,3.8,21.1,534.0,64.44,49.65
2018,7,3,16,45,808.5,78.0,3.7,20.75,482.5,62.33,48.11
2018,7,3,17,0,786.0,74.0,3.6,20.4,431.0,60.1,46.46
2018,7,3,17,15,753.5,70.5,3.5,19.95,378.5,58.04,44.94
2018,7,3,17,30,721.0,67.0,3.4,19.5,326.0,55.94,43.36
2018,7,3,17,45,675.0,62.0,3.35,19.0,274.5,52.47,40.52
2018,7,3,18,0,629.0,57.0,3.3,18.5,223.0,44.95,34.02
2018,7,3,18,15,558.0,51.0,3.2,17.9,174.5,40.71,30.25
2018,7,3,18,30,487.0,45.0,3.1,17.3,126.0,36.5,26.3
2018,7,3,18,45,374.5,36.0,3.0,16.65,86.0,29.57,19.69
2018,7,3,19,0,262.0,27.0,2.9,16.0,46.0,22.61,10.73
2018,7,3,19,15,139.5,14.5,2.9,15.55,24.0,12.38,0.0
2018,7,3,19,30,17.0,2.0,2.9,15.1,2.0,0.0,0.0
2018,7,3,19,45,8.5,1.0,2.9,14.65,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,4,4,45,29.0,4.5,2.1,11.65,5.0,0.0,0.0
2018,7,4,5,0,58.0,9.0,2.2,11.8,10.0,19.91,0.0
2018,7,4,5,15,187.0,22.0,2.25,12.15,39.0,83.34,27.09
2018,7,4,5,30,316.0,35.0,2.3,12.5,68.0,157.88,115.51
2018,7,4,5,45,395.0,44.0,2.35,12.9,107.5,217.66,170.55
2018,7,4,6,0,474.0,53.0,2.4,13.3,147.0,285.6,230.8
2018,7,4,6,15,402.5,74.5,2.45,13.85,170.5,296.1,243.11
2018,7,4,6,30,331.0,96.0,2.5,14.4,194.0,302.34,249.66
2018,7,4,6,45,401.0,105.5,2.5,14.95,246.5,371.02,306.18
2018,7,4,7,0,471.0,115.0,2.5,15.5,299.0,445.41,365.3
2018,7,4,7,15,599.0,104.0,2.45,16.05,372.0,549.79,446.31
2018,7,4,7,30,727.0,93.0,2.4,16.6,445.0,655.37,525.12
2018,7,4,7,45,780.5,89.0,2.4,17.15,504.0,716.94,566.67
2018,7,4,8,0,834.0,85.0,2.4,17.7,563.0,782.24,610.03
2018,7,4,8,15,851.0,88.0,2.45,18.25,611.5,818.03,631.88
2018,7,4,8,30,868.0,91.0,2.5,18.8,660.0,859.06,657.36
2018,7,4,8,45,881.5,92.0,2.5,19.3,704.0,892.39,676.87
2018,7,4,9,0,895.0,93.0,2.5,19.8,748.0,922.93,694.36
2018,7,4,9,15,905.0,94.5,2.5,20.3,787.5,947.77,707.9
2018,7,4,9,30,915.0,96.0,2.5,20.8,827.0,969.27,719.21
2018,7,4,9,45,923.0,97.0,2.55,21.3,861.0,984.84,727.11
2018,7,4,10,0,931.0,98.0,2.6,21.8,895.0,996.72,732.73
2018,7,4,10,15,937.5,98.5,2.65,22.2,923.0,1002.87,735.0
2018,7,4,10,30,944.0,99.0,2.7,22.6,951.0,1005.14,734.93
2018,7,4,10,45,948.0,99.0,2.7,23.0,971.5,1000.63,730.13
2018,7,4,11,0,952.0,99.0,2.7,23.4,992.0,992.21,723.01
2018,7,4,11,15,955.0,99.0,2.75,23.7,1006.0,978.98,713.64
2018,7,4,11,30,958.0,99.0,2.8,24.0,1020.0,961.95,701.92
2018,7,4,11,45,959.5,99.0,2.85,24.3,1026.5,939.88,686.97
2018,7,4,12,0,961.0,99.0,2.9,24.6,1033.0,914.27,669.76
2018,7,4,12,15,961.5,98.0,2.95,24.75,1031.5,883.59,649.56
2018,7,4,12,30,962.0,97.0,3.0,24.9,1030.0,849.75,627.19
2018,7,4,12,45,962.0,95.5,3.0,25.1,1021.5,812.08,601.69
2018,7,4,13,0,962.0,94.0,3.0,25.3,1013.0,771.52,573.92
2018,7,4,13,15,960.0,93.5,3.05,25.35,997.5,727.68,542.23
2018,7,4,13,30,958.0,93.0,3.1,25.4,982.0,681.36,507.99
2018,7,4,13,45,954.5,92.0,3.1,25.45,959.0,631.49,470.06
2018,7,4,14,0,951.0,91.0,3.1,25.5,936.0,579.67,429.63
2018,7,4,14,15,945.5,89.5,3.1,25.45,906.0,524.77,385.88
2018,7,4,14,30,940.0,88.0,3.1,25.4,876.0,468.59,339.78
2018,7,4,14,45,933.5,86.0,3.1,25.3,840.5,410.61,291.05
2018,7,4,15,0,927.0,84.0,3.1,25.2,805.0,351.94,240.7
2018,7,4,15,15,917.0,82.5,3.1,25.2,764.0,292.32,189.34
2018,7,4,15,30,907.0,81.0,3.1,25.2,723.0,232.89,139.56
2018,7,4,15,45,895.0,79.0,3.05,24.85,678.0,173.28,94.54
2018,7,4,16,0,883.0,77.0,3.0,24.5,633.0,114.6,60.8
2018,7,4,16,15,868.0,74.0,3.0,24.2,584.0,68.19,51.93
2018,7,4,16,30,853.0,71.0,3.0,23.9,535.0,65.99,50.37
2018,7,4,16,45,831.5,68.0,2.95,23.6,484.0,63.54,48.56
2018,7,4,17,0,810.0,65.0,2.9,23.3,433.0,60.97,46.63
2018,7,4,17,15,781.0,62.0,2.9,22.75,381.0,51.92,39.17
2018,7,4,17,30,752.0,59.0,2.9,22.2,329.0,49.96,37.71
2018,7,4,17,45,709.5,54.5,2.9,21.65,277.5,46.65,35.03
2018,7,4,18,0,667.0,50.0,2.9,21.1,226.0,43.3,32.21
2018,7,4,18,15,601.5,45.0,2.85,20.25,177.5,39.35,28.76
2018,7,4,18,30,536.0,40.0,2.8,19.4,129.0,32.56,22.64
2018,7,4,18,45,429.0,32.5,2.7,18.55,88.5,26.71,17.09
2018,7,4,19,0,322.0,25.0,2.6,17.7,48.0,20.91,9.33
2018,7,4,19,15,173.5,14.0,2.6,17.15,25.0,11.95,0.0
2018,7,4,19,30,25.0,3.0,2.6,16.6,2.0,0.0,0.0
2018,7,4,19,45,12.5,1.5,2.6,16.05,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,5,4,45,47.5,4.5,0.65,11.65,5.0,0.0,0.0
2018,7,5,5,0,95.0,9.0,0.7,11.8,10.0,27.66,0.0
2018,7,5,5,15,247.5,19.5,0.8,12.3,40.5,97.06,27.69
2018,7,5,5,30,400.0,30.0,0.9,12.8,71.0,180.6,130.73
2018,7,5,5,45,492.0,37.0,0.95,13.3,115.0,247.25,191.53
2018,7,5,6,0,584.0,44.0,1.0,13.8,159.0,321.17,256.01
2018,7,5,6,15,642.5,48.5,1.0,14.5,209.0,387.64,312.52
2018,7,5,6,30,701.0,53.0,1.0,15.2,259.0,458.63,370.05
2018,7,5,6,45,740.5,56.5,0.95,15.95,311.5,521.3,418.18
2018,7,5,7,0,780.0,60.0,0.9,16.7,364.0,585.76,465.26
2018,7,5,7,15,808.0,63.0,0.9,17.4,417.0,637.58,501.58
2018,7,5,7,30,836.0,66.0,0.9,18.1,470.0,694.39,538.34
2018,7,5,7,45,857.0,68.0,0.85,18.8,521.0,744.25,568.39
2018,7,5,8,0,878.0,70.0,0.8,19.5,572.0,792.82,596.65
2018,7,5,8,15,894.0,72.0,0.8,20.25,621.0,835.6,620.9
2018,7,5,8,30,910.0,74.0,0.8,21.0,670.0,876.11,643.22
2018,7,5,8,45,922.5,75.0,0.75,21.75,714.5,909.83,659.84
2018,7,5,9,0,935.0,76.0,0.7,22.5,759.0,940.6,674.3
2018,7,5,9,15,942.0,78.0,0.75,23.25,798.0,964.22,686.16
2018,7,5,9,30,949.0,80.0,0.8,24.0,837.0,984.27,695.88
2018,7,5,9,45,955.0,81.5,0.8,24.7,871.0,999.12,701.58
2018,7,5,10,0,961.0,83.0,0.8,25.4,905.0,1010.12,705.06
2018,7,5,10,15,966.0,83.5,0.85,26.0,932.5,1015.19,706.42
2018,7,5,10,30,971.0,84.0,0.9,26.6,960.0,1016.28,705.57
2018,7,5,10,45,974.5,84.0,0.95,27.2,980.5,1011.44,701.3
2018,7,5,11,0,978.0,84.0,1.0,27.8,1001.0,1002.6,694.8
2018,7,5,11,15,979.5,84.5,1.05,28.2,1014.0,988.44,685.75
2018,7,5,11,30,981.0,85.0,1.1,28.6,1027.0,970.41,674.46
2018,7,5,11,45,981.0,85.0,1.15,28.95,1032.5,946.82,659.96
2018,7,5,12,0,981.0,85.0,1.2,29.3,1038.0,919.67,643.29
2018,7,5,12,15,978.5,85.5,1.3,29.4,1035.0,887.52,624.74
2018,7,5,12,30,976.0,86.0,1.4,29.5,1032.0,852.26,603.96
2018,7,5,12,45,953.0,99.0,1.55,29.65,1016.0,809.18,578.21
2018,7,5,13,0,930.0,112.0,1.7,29.8,1000.0,764.35,550.07
2018,7,5,13,15,944.5,100.0,1.8,29.7,988.5,723.5,523.01
2018,7,5,13,30,959.0,88.0,1.9,29.6,977.0,678.88,492.29
2018,7,5,13,45,935.5,98.5,2.05,29.55,948.0,626.56,454.87
2018,7,5,14,0,912.0,109.0,2.2,29.5,919.0,573.86,415.88
2018,7,5,14,15,818.0,157.5,2.3,29.3,866.0,514.79,371.23
2018,7,5,14,30,724.0,206.0,2.4,29.1,813.0,459.81,329.06
2018,7,5,14,45,713.5,198.0,2.5,28.9,775.0,404.58,285.39
2018,7,5,15,0,703.0,190.0,2.6,28.7,737.0,349.72,240.96
2018,7,5,15,15,687.0,184.0,2.6,28.7,695.0,295.47,196.52
2018,7,5,15,30,671.0,178.0,2.6,28.7,653.0,242.63,154.2
2018,7,5,15,45,591.5,189.0,2.75,28.05,587.5,194.89,122.07
2018,7,5,16,0,512.0,200.0,2.9,27.4,522.0,156.04,102.62
2018,7,5,16,15,586.5,159.0,2.9,26.9,500.0,102.61,79.71
2018,7,5,16,30,661.0,118.0,2.9,26.4,478.0,79.42,60.99
2018,7,5,16,45,603.0,117.0,2.9,25.85,420.5,80.21,62.06
2018,7,5,17,0,545.0,116.0,2.9,25.3,363.0,81.23,63.3
2018,7,5,17,15,424.0,116.0,2.85,24.65,294.0,81.07,63.58
2018,7,5,17,30,303.0,116.0,2.8,24.0,225.0,84.78,67.12
2018,7,5,17,45,240.5,105.0,2.75,23.35,183.0,77.06,60.86
2018,7,5,18,0,178.0,94.0,2.7,22.7,141.0,69.21,54.3
2018,7,5,18,15,146.5,75.5,2.6,22.05,108.5,56.43,43.25
2018,7,5,18,30,115.0,57.0,2.5,21.4,76.0,43.3,31.64
2018,7,5,18,45,71.0,40.0,2.45,20.8,50.5,31.5,20.92
2018,7,5,19,0,27.0,23.0,2.4,20.2,25.0,18.52,7.41
2018,7,5,19,15,17.5,12.0,2.35,19.85,13.0,10.24,0.0
2018,7,5,19,30,8.0,1.0,2.3,19.5,1.0,0.0,0.0
2018,7,5,19,45,4.0,0.5,2.25,19.2,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,6,4,45,5.5,2.5,1.55,17.4,2.5,0.0,0.0
2018,7,6,5,0,11.0,5.0,1.7,17.5,5.0,6.58,0.0
2018,7,6,5,15,40.5,19.5,1.65,17.8,23.0,32.25,4.04
2018,7,6,5,30,70.0,34.0,1.6,18.1,41.0,62.1,42.38
2018,7,6,5,45,104.5,51.5,1.6,18.45,68.5,104.29,79.07
2018,7,6,6,0,139.0,69.0,1.6,18.8,96.0,143.82,113.22
2018,7,6,6,15,234.0,82.0,1.5,19.3,143.5,211.12,169.51
2018,7,6,6,30,329.0,95.0,1.4,19.8,191.0,300.22,241.93
2018,7,6,6,45,502.0,84.0,1.35,20.35,263.0,413.58,331.6
2018,7,6,7,0,675.0,73.0,1.3,20.9,335.0,535.85,424.3
2018,7,6,7,15,736.0,68.5,1.45,21.75,391.5,600.5,471.11
2018,7,6,7,30,797.0,64.0,1.6,22.6,448.0,663.73,514.41
2018,7,6,7,45,819.0,66.0,1.75,23.45,498.0,712.92,546.17
2018,7,6,8,0,841.0,68.0,1.9,24.3,548.0,761.03,576.63
2018,7,6,8,15,857.0,70.0,2.05,25.2,595.5,802.7,602.03
2018,7,6,8,30,873.0,72.0,2.2,26.1,643.0,842.24,625.65
2018,7,6,8,45,886.0,73.0,2.35,27.0,686.5,875.56,644.83
2018,7,6,9,0,899.0,74.0,2.5,27.9,730.0,906.09,662.01
2018,7,6,9,15,903.0,78.5,2.6,28.55,768.0,929.22,674.5
2018,7,6,9,30,907.0,83.0,2.7,29.2,806.0,948.72,684.69
2018,7,6,9,45,908.0,88.5,2.75,29.8,838.5,962.73,691.12
2018,7,6,10,0,909.0,94.0,2.8,30.4,871.0,972.84,695.15
2018,7,6,10,15,915.0,95.0,2.9,30.75,898.5,979.15,698.0
2018,7,6,10,30,921.0,96.0,3.0,31.1,926.0,981.67,698.56
2018,7,6,10,45,926.0,96.0,3.1,31.45,947.0,978.39,695.56
2018,7,6,11,0,931.0,96.0,3.2,31.8,968.0,971.28,690.26
2018,7,6,11,15,933.5,96.5,3.3,32.0,982.0,958.51,681.86
2018,7,6,11,30,936.0,97.0,3.4,32.2,996.0,942.0,671.16
2018,7,6,11,45,937.5,97.0,3.45,32.4,1002.5,920.51,656.99
2018,7,6,12,0,939.0,97.0,3.5,32.6,1009.0,895.56,640.63
2018,7,6,12,15,939.5,96.5,3.65,32.6,1008.0,866.03,622.31
2018,7,6,12,30,940.0,96.0,3.8,32.6,1007.0,833.39,601.78
2018,7,6,12,45,939.5,95.0,3.95,32.65,998.5,796.58,578.14
2018,7,6,13,0,939.0,94.0,4.1,32.7,990.0,756.98,552.2
2018,7,6,13,15,935.5,93.5,4.2,32.55,973.5,713.09,521.36
2018,7,6,13,30,932.0,93.0,4.3,32.4,957.0,666.93,488.09
2018,7,6,13,45,927.5,92.0,4.4,32.3,934.0,617.69,451.59
2018,7,6,14,0,923.0,91.0,4.5,32.2,911.0,566.67,412.67
2018,7,6,14,15,917.5,89.5,4.55,32.0,881.5,513.2,370.82
2018,7,6,14,30,912.0,88.0,4.6,31.8,852.0,458.5,326.77
2018,7,6,14,45,904.0,87.0,4.65,31.55,817.0,402.24,280.33
2018,7,6,15,0,896.0,86.0,4.7,31.3,782.0,345.47,232.46
2018,7,6,15,15,885.5,84.0,4.7,31.3,741.5,287.08,182.96
2018,7,6,15,30,875.0,82.0,4.7,31.3,701.0,228.99,135.07
2018,7,6,15,45,862.0,80.0,4.75,30.65,656.5,171.1,92.13
2018,7,6,16,0,849.0,78.0,4.8,30.0,612.0,114.26,59.77
2018,7,6,16,15,832.0,75.5,4.8,29.5,564.0,68.55,51.09
2018,7,6,16,30,815.0,73.0,4.8,29.0,516.0,66.72,49.9
2018,7,6,16,45,793.0,70.0,4.75,28.55,466.0,56.47,41.67
2018,7,6,17,0,771.0,67.0,4.7,28.1,416.0,54.79,40.52
2018,7,6,17,15,740.0,63.5,4.6,27.45,365.5,52.57,38.92
2018,7,6,17,30,709.0,60.0,4.5,26.8,315.0,50.29,37.25
2018,7,6,17,45,666.0,55.5,4.4,26.2,265.0,47.07,34.69
2018,7,6,18,0,623.0,51.0,4.3,25.6,215.0,43.81,32.0
2018,7,6,18,15,557.5,45.0,4.0,24.85,168.0,35.93,25.22
2018,7,6,18,30,492.0,39.0,3.7,24.1,121.0,31.53,21.26
2018,7,6,18,45,387.5,31.5,3.45,23.35,82.5,25.72,15.84
2018,7,6,19,0,283.0,24.0,3.2,22.6,44.0,19.95,8.17
2018,7,6,19,15,152.0,13.5,3.1,22.15,23.0,11.52,0.0
2018,7,6,19,30,21.0,3.0,3.0,21.7,2.0,0.0,0.0
2018,7,6,19,45,10.5,1.5,2.95,21.25,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.65,19.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.55,19.4,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.45,19.05,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.25,18.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,7,4,45,25.5,4.0,1.5,18.0,4.0,0.0,0.0
2018,7,7,5,0,51.0,8.0,1.6,18.3,8.0,17.51,0.0
2018,7,7,5,15,105.5,20.0,1.7,18.9,28.0,57.94,7.73
2018,7,7,5,30,160.0,32.0,1.8,19.5,48.0,102.7,71.84
2018,7,7,5,45,176.5,49.5,1.95,20.05,76.0,129.35,97.83
2018,7,7,6,0,193.0,67.0,2.1,20.6,104.0,165.1,129.48
2018,7,7,6,15,340.0,71.0,2.2,21.35,160.5,261.38,208.87
2018,7,7,6,30,487.0,75.0,2.3,22.1,217.0,369.36,295.88
2018,7,7,6,45,619.0,65.5,2.4,22.8,282.0,461.69,368.64
2018,7,7,7,0,751.0,56.0,2.5,23.5,347.0,562.31,445.42
2018,7,7,7,15,779.0,59.0,2.6,24.25,398.5,612.95,481.79
2018,7,7,7,30,807.0,62.0,2.7,25.0,450.0,668.7,519.27
2018,7,7,7,45,827.0,64.5,2.8,25.75,499.5,717.42,550.76
2018,7,7,8,0,847.0,67.0,2.9,26.5,549.0,764.87,580.73
2018,7,7,8,15,862.5,69.0,3.0,27.2,596.5,806.39,606.17
2018,7,7,8,30,878.0,71.0,3.1,27.9,644.0,845.73,629.79
2018,7,7,8,45,890.0,72.5,3.15,28.55,687.5,878.94,648.81
2018,7,7,9,0,902.0,74.0,3.2,29.2,731.0,909.28,665.78
2018,7,7,9,15,911.5,75.0,3.3,29.65,770.0,933.66,679.59
2018,7,7,9,30,921.0,76.0,3.4,30.1,809.0,954.7,691.24
2018,7,7,9,45,929.0,76.5,3.5,30.5,843.0,970.25,699.53
2018,7,7,10,0,937.0,77.0,3.6,30.9,877.0,982.14,705.55
2018,7,7,10,15,942.0,78.0,3.7,31.1,904.5,987.9,708.31
2018,7,7,10,30,947.0,79.0,3.8,31.3,932.0,989.77,708.72
2018,7,7,10,45,950.5,80.0,3.85,31.5,953.0,986.28,705.51
2018,7,7,11,0,954.0,81.0,3.9,31.7,974.0,978.86,699.92
2018,7,7,11,15,956.0,81.5,3.95,31.8,987.5,965.64,691.01
2018,7,7,11,30,958.0,82.0,4.0,31.9,1001.0,948.61,679.75
2018,7,7,11,45,959.0,82.0,4.05,32.05,1007.5,926.52,665.14
2018,7,7,12,0,960.0,82.0,4.1,32.2,1014.0,900.9,648.26
2018,7,7,12,15,957.5,84.0,4.15,32.25,1012.5,870.79,628.69
2018,7,7,12,30,955.0,86.0,4.2,32.3,1011.0,837.57,607.0
2018,7,7,12,45,951.0,88.0,4.25,32.3,1002.0,800.28,582.59
2018,7,7,13,0,947.0,90.0,4.3,32.3,993.0,760.33,556.2
2018,7,7,13,15,944.5,89.5,4.35,32.25,977.5,716.81,525.14
2018,7,7,13,30,942.0,89.0,4.4,32.2,962.0,670.91,491.63
2018,7,7,13,45,938.0,88.5,4.45,32.1,939.5,621.91,455.12
2018,7,7,14,0,934.0,88.0,4.5,32.0,917.0,571.04,416.16
2018,7,7,14,15,928.5,86.5,4.55,31.8,887.5,517.0,373.86
2018,7,7,14,30,923.0,85.0,4.6,31.6,858.0,461.7,329.33
2018,7,7,14,45,916.0,83.5,4.65,31.35,823.0,404.82,282.34
2018,7,7,15,0,909.0,82.0,4.7,31.1,788.0,347.31,233.79
2018,7,7,15,15,899.0,80.5,4.7,31.1,747.5,288.66,183.91
2018,7,7,15,30,889.0,79.0,4.7,31.1,707.0,230.22,135.59
2018,7,7,15,45,876.5,77.0,4.8,30.4,662.5,171.54,91.94
2018,7,7,16,0,864.0,75.0,4.9,29.7,618.0,113.86,58.9
2018,7,7,16,15,848.5,72.5,4.9,29.2,570.5,66.87,49.78
2018,7,7,16,30,833.0,70.0,4.9,28.7,523.0,64.99,48.54
2018,7,7,16,45,811.5,67.0,4.9,28.2,472.5,62.56,46.81
2018,7,7,17,0,790.0,64.0,4.9,27.7,422.0,52.88,38.98
2018,7,7,17,15,760.5,61.0,4.8,27.0,371.0,50.94,37.62
2018,7,7,17,30,731.0,58.0,4.7,26.3,320.0,48.97,36.2
2018,7,7,17,45,689.0,53.5,4.6,25.65,269.5,45.67,33.57
2018,7,7,18,0,647.0,49.0,4.5,25.0,219.0,42.32,30.81
2018,7,7,18,15,582.5,43.5,4.25,24.2,171.5,37.94,27.03
2018,7,7,18,30,518.0,38.0,4.0,23.4,124.0,33.57,23.06
2018,7,7,18,45,413.5,31.0,3.7,22.6,85.0,25.4,15.61
2018,7,7,19,0,309.0,24.0,3.4,21.8,46.0,20.02,8.13
2018,7,7,19,15,166.5,13.5,3.3,21.3,24.0,11.52,0.0
2018,7,7,19,30,24.0,3.0,3.2,20.8,2.0,0.0,0.0
2018,7,7,19,45,12.0,1.5,3.05,20.3,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.75,19.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,8,4,45,41.5,4.0,2.0,15.5,4.5,0.0,0.0
2018,7,8,5,0,83.0,8.0,2.1,15.7,9.0,24.19,0.0
2018,7,8,5,15,226.0,18.0,2.15,16.15,36.5,88.69,8.32
2018,7,8,5,30,369.0,28.0,2.2,16.6,64.0,168.22,119.07
2018,7,8,5,45,460.5,35.5,2.3,17.1,106.5,233.26,178.9
2018,7,8,6,0,552.0,43.0,2.4,17.6,149.0,308.17,244.29
2018,7,8,6,15,610.0,48.0,2.45,18.35,197.5,370.82,298.32
2018,7,8,6,30,668.0,53.0,2.5,19.1,246.0,440.53,355.75
2018,7,8,6,45,707.5,57.0,2.55,19.9,297.5,502.3,404.63
2018,7,8,7,0,747.0,61.0,2.6,20.7,349.0,565.96,452.93
2018,7,8,7,15,775.5,63.5,2.7,21.55,400.0,621.73,493.58
2018,7,8,7,30,804.0,66.0,2.8,22.4,451.0,671.54,527.04
2018,7,8,7,45,825.0,68.5,2.9,23.25,501.5,720.92,559.18
2018,7,8,8,0,846.0,71.0,3.0,24.1,552.0,769.12,589.76
2018,7,8,8,15,862.0,73.5,3.05,24.85,600.0,811.61,615.73
2018,7,8,8,30,878.0,76.0,3.1,25.6,648.0,851.95,639.8
2018,7,8,8,45,890.0,78.0,3.2,26.35,692.0,885.72,659.39
2018,7,8,9,0,902.0,80.0,3.3,27.1,736.0,916.61,676.89
2018,7,8,9,15,909.5,83.0,3.4,27.8,775.5,941.34,690.34
2018,7,8,9,30,917.0,86.0,3.5,28.5,815.0,962.59,701.5
2018,7,8,9,45,922.0,88.5,3.6,29.15,848.5,977.3,708.56
2018,7,8,10,0,927.0,91.0,3.7,29.8,882.0,988.25,713.27
2018,7,8,10,15,933.0,92.0,3.8,30.15,910.0,994.74,716.07
2018,7,8,10,30,939.0,93.0,3.9,30.5,938.0,997.36,716.51
2018,7,8,10,45,943.5,93.0,4.0,30.85,959.0,993.62,712.98
2018,7,8,11,0,948.0,93.0,4.1,31.2,980.0,985.99,707.09
2018,7,8,11,15,950.5,93.5,4.2,31.35,994.0,973.1,698.47
2018,7,8,11,30,953.0,94.0,4.3,31.5,1008.0,956.4,687.48
2018,7,8,11,45,954.0,94.0,4.4,31.65,1014.0,934.2,672.94
2018,7,8,12,0,955.0,94.0,4.5,31.8,1020.0,908.49,656.13
2018,7,8,12,15,954.0,94.0,4.6,31.8,1018.5,877.76,636.35
2018,7,8,12,30,953.0,94.0,4.7,31.8,1017.0,843.94,614.48
2018,7,8,12,45,949.5,95.5,4.8,31.8,1008.0,806.53,590.19
2018,7,8,13,0,946.0,97.0,4.9,31.8,999.0,766.44,563.7
2018,7,8,13,15,943.5,96.0,4.95,31.7,983.0,722.46,532.26
2018,7,8,13,30,941.0,95.0,5.0,31.6,967.0,676.11,498.34
2018,7,8,13,45,936.5,94.5,5.05,31.45,944.0,626.78,461.44
2018,7,8,14,0,932.0,94.0,5.1,31.3,921.0,575.62,422.1
2018,7,8,14,15,926.5,92.5,5.1,31.1,891.5,521.59,379.42
2018,7,8,14,30,921.0,91.0,5.1,30.9,862.0,466.29,334.48
2018,7,8,14,45,913.0,89.5,5.1,30.7,826.5,409.04,286.85
2018,7,8,15,0,905.0,88.0,5.1,30.5,791.0,351.27,237.81
2018,7,8,15,15,894.5,86.5,5.1,30.5,750.5,292.6,187.76
2018,7,8,15,30,884.0,85.0,5.1,30.5,710.0,234.18,139.3
2018,7,8,15,45,871.0,83.0,5.05,29.85,665.0,175.59,95.49
2018,7,8,16,0,858.0,81.0,5.0,29.2,620.0,118.04,62.28
2018,7,8,16,15,841.5,78.5,4.95,28.7,572.0,70.67,53.02
2018,7,8,16,30,825.0,76.0,4.9,28.2,524.0,68.88,51.87
2018,7,8,16,45,802.0,73.0,4.85,27.75,473.0,58.72,43.7
2018,7,8,17,0,779.0,70.0,4.8,27.3,422.0,57.1,42.6
2018,7,8,17,15,747.5,66.5,4.7,26.6,370.5,54.94,41.08
2018,7,8,17,30,716.0,63.0,4.6,25.9,319.0,52.74,39.48
2018,7,8,17,45,672.0,58.0,4.45,25.25,268.0,49.18,36.64
2018,7,8,18,0,628.0,53.0,4.3,24.6,217.0,45.57,33.65
2018,7,8,18,15,561.0,47.0,4.1,23.8,169.5,37.56,26.74
2018,7,8,18,30,494.0,41.0,3.9,23.0,122.0,33.23,22.8
2018,7,8,18,45,387.5,32.5,3.65,22.2,83.0,26.62,16.65
2018,7,8,19,0,281.0,24.0,3.4,21.4,44.0,19.98,7.97
2018,7,8,19,15,150.5,13.5,3.35,20.85,23.0,11.52,0.0
2018,7,8,19,30,20.0,3.0,3.3,20.3,2.0,0.0,0.0
2018,7,8,19,45,10.0,1.5,3.25,19.75,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,9,4,45,41.0,4.0,1.95,15.8,4.5,0.0,0.0
2018,7,9,5,0,82.0,8.0,2.1,16.0,9.0,23.96,0.0
2018,7,9,5,15,226.5,18.5,2.2,16.5,36.5,88.85,0.95
2018,7,9,5,30,371.0,29.0,2.3,17.0,64.0,169.83,119.56
2018,7,9,5,45,464.5,36.0,2.35,17.5,106.5,235.32,180.07
2018,7,9,6,0,558.0,43.0,2.4,18.0,149.0,310.77,245.83
2018,7,9,6,15,616.0,48.0,2.45,18.8,198.0,373.72,300.03
2018,7,9,6,30,674.0,53.0,2.5,19.6,247.0,443.8,357.6
2018,7,9,6,45,713.5,57.0,2.55,20.35,298.5,505.91,406.73
2018,7,9,7,0,753.0,61.0,2.6,21.1,350.0,569.91,455.26
2018,7,9,7,15,781.0,64.0,2.7,21.9,401.5,626.27,496.33
2018,7,9,7,30,809.0,67.0,2.8,22.7,453.0,676.58,530.14
2018,7,9,7,45,829.5,69.5,2.95,23.55,503.5,725.83,562.31
2018,7,9,8,0,850.0,72.0,3.1,24.4,554.0,773.83,592.93
2018,7,9,8,15,866.0,74.5,3.25,25.2,602.0,816.5,619.39
2018,7,9,8,30,882.0,77.0,3.4,26.0,650.0,857.0,643.99
2018,7,9,8,45,894.5,78.5,3.6,26.8,694.5,890.78,664.0
2018,7,9,9,0,907.0,80.0,3.8,27.6,739.0,921.71,681.95
2018,7,9,9,15,917.5,81.0,3.85,28.15,779.0,947.13,695.97
2018,7,9,9,30,928.0,82.0,3.9,28.7,819.0,969.2,707.77
2018,7,9,9,45,937.0,81.5,4.0,29.25,853.0,984.69,715.57
2018,7,9,10,0,946.0,81.0,4.1,29.8,887.0,996.51,721.09
2018,7,9,10,15,950.5,82.0,4.15,30.15,914.5,1001.83,722.77
2018,7,9,10,30,955.0,83.0,4.2,30.5,942.0,1003.21,722.07
2018,7,9,10,45,958.5,83.5,4.3,30.9,962.5,999.15,718.13
2018,7,9,11,0,962.0,84.0,4.4,31.3,983.0,991.14,711.78
2018,7,9,11,15,964.0,84.5,4.5,31.5,997.0,977.8,702.67
2018,7,9,11,30,966.0,85.0,4.6,31.7,1011.0,960.62,691.15
2018,7,9,11,45,966.5,86.0,4.7,31.95,1017.5,938.83,676.55
2018,7,9,12,0,967.0,87.0,4.8,32.2,1024.0,913.45,659.88
2018,7,9,12,15,965.0,87.5,4.85,32.2,1022.0,882.12,639.58
2018,7,9,12,30,963.0,88.0,4.9,32.2,1020.0,847.68,617.12
2018,7,9,12,45,959.5,89.0,5.0,32.2,1010.5,809.58,592.31
2018,7,9,13,0,956.0,90.0,5.1,32.2,1001.0,768.77,565.41
2018,7,9,13,15,953.0,89.5,5.15,32.05,985.0,724.51,533.94
2018,7,9,13,30,950.0,89.0,5.2,31.9,969.0,677.87,499.85
2018,7,9,13,45,923.5,101.5,5.25,31.7,939.5,625.68,460.74
2018,7,9,14,0,897.0,114.0,5.3,31.5,910.0,573.28,420.5
2018,7,9,14,15,810.0,160.5,5.35,31.25,861.0,516.67,376.3
2018,7,9,14,30,723.0,207.0,5.4,31.0,812.0,463.33,334.22
2018,7,9,14,45,716.0,200.0,5.4,30.75,777.5,409.98,290.98
2018,7,9,15,0,709.0,193.0,5.4,30.5,743.0,356.58,246.85
2018,7,9,15,15,662.0,197.5,5.4,30.5,689.5,301.28,202.16
2018,7,9,15,30,615.0,202.0,5.4,30.5,636.0,250.98,162.77
2018,7,9,15,45,564.5,200.0,5.4,29.8,578.5,201.52,127.85
2018,7,9,16,0,514.0,198.0,5.4,29.1,521.0,156.73,102.26
2018,7,9,16,15,515.5,180.0,5.35,28.65,482.0,115.29,89.67
2018,7,9,16,30,517.0,162.0,5.3,28.2,443.0,106.64,83.07
2018,7,9,16,45,428.0,163.0,5.25,27.7,380.0,107.94,84.64
2018,7,9,17,0,339.0,164.0,5.2,27.2,317.0,114.5,90.59
2018,7,9,17,15,313.0,145.5,5.05,26.6,273.5,103.26,81.74
2018,7,9,17,30,287.0,127.0,4.9,26.0,230.0,91.59,72.37
2018,7,9,17,45,302.0,106.0,4.75,25.4,199.0,78.26,61.4
2018,7,9,18,0,317.0,85.0,4.6,24.8,168.0,62.22,47.87
2018,7,9,18,15,264.0,70.0,4.3,24.05,129.0,51.97,39.05
2018,7,9,18,30,211.0,55.0,4.0,23.3,90.0,41.4,29.71
2018,7,9,18,45,163.5,39.5,3.65,22.6,61.0,30.15,19.54
2018,7,9,19,0,116.0,24.0,3.3,21.9,32.0,18.56,6.81
2018,7,9,19,15,68.5,13.0,3.15,21.5,16.5,11.1,0.0
2018,7,9,19,30,21.0,2.0,3.0,21.1,1.0,0.0,0.0
2018,7,9,19,45,10.5,1.0,2.85,20.65,0.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.6,19.85,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.35,19.2,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.05,18.25,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,10,4,45,47.5,4.5,1.5,16.2,4.5,0.0,0.0
2018,7,10,5,0,95.0,9.0,1.6,16.5,9.0,27.51,0.0
2018,7,10,5,15,247.0,18.0,1.75,17.0,36.5,93.45,0.0
2018,7,10,5,30,399.0,27.0,1.9,17.5,64.0,176.85,123.4
2018,7,10,5,45,491.0,33.0,2.0,17.95,106.5,239.34,182.23
2018,7,10,6,0,583.0,39.0,2.1,18.4,149.0,314.86,248.15
2018,7,10,6,15,640.5,43.0,2.25,19.1,198.0,380.02,304.29
2018,7,10,6,30,698.0,47.0,2.4,19.8,247.0,449.74,361.86
2018,7,10,6,45,737.0,50.0,2.5,20.5,298.5,511.4,410.83
2018,7,10,7,0,776.0,53.0,2.6,21.2,350.0,569.88,455.58
2018,7,10,7,15,803.0,56.0,2.7,21.8,402.0,626.13,496.68
2018,7,10,7,30,830.0,59.0,2.8,22.4,454.0,682.35,535.02
2018,7,10,7,45,836.5,65.0,2.85,23.0,501.0,726.08,563.23
2018,7,10,8,0,843.0,71.0,2.9,23.6,548.0,767.4,589.25
2018,7,10,8,15,868.0,70.5,2.95,24.15,598.5,813.88,618.55
2018,7,10,8,30,893.0,70.0,3.0,24.7,649.0,858.8,646.22
2018,7,10,8,45,909.5,69.5,3.05,25.25,695.0,894.23,667.08
2018,7,10,9,0,926.0,69.0,3.1,25.8,741.0,926.99,686.01
2018,7,10,9,15,932.5,72.0,3.15,26.25,780.5,951.53,699.64
2018,7,10,9,30,939.0,75.0,3.2,26.7,820.0,972.48,710.95
2018,7,10,9,45,942.0,79.5,3.25,27.15,854.0,988.01,718.78
2018,7,10,10,0,945.0,84.0,3.3,27.6,888.0,999.57,724.14
2018,7,10,10,15,951.0,84.0,3.35,28.0,916.0,1005.26,725.97
2018,7,10,10,30,957.0,84.0,3.4,28.4,944.0,1007.04,725.44
2018,7,10,10,45,961.0,85.0,3.45,28.8,965.5,1003.97,721.95
2018,7,10,11,0,965.0,86.0,3.5,29.2,987.0,996.9,716.05
2018,7,10,11,15,967.5,86.0,3.55,29.4,1001.0,983.48,706.76
2018,7,10,11,30,970.0,86.0,3.6,29.6,1015.0,966.2,695.11
2018,7,10,11,45,971.5,86.0,3.65,29.85,1022.0,944.27,680.38
2018,7,10,12,0,973.0,86.0,3.7,30.1,1029.0,918.72,663.34
2018,7,10,12,15,914.0,123.5,3.8,30.15,1008.5,872.1,633.18
2018,7,10,12,30,855.0,161.0,3.9,30.2,988.0,822.84,601.03
2018,7,10,12,45,889.0,138.0,4.0,30.25,991.0,797.42,584.65
2018,7,10,13,0,923.0,115.0,4.1,30.3,994.0,766.66,563.83
2018,7,10,13,15,940.5,102.0,4.2,30.2,985.0,727.31,536.13
2018,7,10,13,30,958.0,89.0,4.3,30.1,976.0,683.9,504.76
2018,7,10,13,45,954.0,88.0,4.4,30.0,953.0,633.66,467.3
2018,7,10,14,0,950.0,87.0,4.5,29.9,930.0,581.51,427.3
2018,7,10,14,15,944.0,86.0,4.55,29.7,900.0,526.7,384.18
2018,7,10,14,30,938.0,85.0,4.6,29.5,870.0,470.62,338.72
2018,7,10,14,45,930.0,84.0,4.7,29.25,834.0,412.78,290.71
2018,7,10,15,0,922.0,83.0,4.8,29.0,798.0,354.38,241.09
2018,7,10,15,15,912.0,81.0,4.8,29.0,757.0,294.44,189.71
2018,7,10,15,30,902.0,79.0,4.8,29.0,716.0,234.7,139.82
2018,7,10,15,45,882.5,80.0,4.9,28.2,669.0,176.23,96.07
2018,7,10,16,0,863.0,81.0,5.0,27.4,622.0,119.47,63.38
2018,7,10,16,15,851.0,76.0,5.0,26.85,574.0,69.21,52.23
2018,7,10,16,30,839.0,71.0,5.0,26.3,526.0,65.76,49.69
2018,7,10,16,45,818.0,68.0,5.05,25.7,475.5,63.34,47.98
2018,7,10,17,0,797.0,65.0,5.1,25.1,425.0,53.72,40.14
2018,7,10,17,15,766.0,62.0,5.05,24.3,373.0,51.78,38.79
2018,7,10,17,30,735.0,59.0,5.0,23.5,321.0,49.82,37.38
2018,7,10,17,45,689.5,54.0,4.95,22.75,269.0,46.1,34.38
2018,7,10,18,0,644.0,49.0,4.9,22.0,217.0,42.33,31.22
2018,7,10,18,15,575.5,44.0,4.75,21.15,169.5,38.37,27.76
2018,7,10,18,30,507.0,39.0,4.6,20.3,122.0,31.66,21.72
2018,7,10,18,45,399.0,31.5,4.4,19.5,83.0,25.83,16.17
2018,7,10,19,0,291.0,24.0,4.2,18.7,44.0,20.05,7.75
2018,7,10,19,15,156.0,13.5,4.1,18.2,23.0,11.52,0.0
2018,7,10,19,30,21.0,3.0,4.0,17.7,2.0,0.0,0.0
2018,7,10,19,45,10.5,1.5,3.85,17.2,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,11,4,45,31.0,3.0,1.4,13.2,3.0,0.0,0.0
2018,7,11,5,0,62.0,6.0,1.5,13.4,6.0,18.05,0.0
2018,7,11,5,15,219.5,16.5,1.5,13.9,34.0,84.44,0.0
2018,7,11,5,30,377.0,27.0,1.5,14.4,62.0,169.75,119.11
2018,7,11,5,45,473.5,33.5,1.55,14.9,104.5,235.88,181.33
2018,7,11,6,0,570.0,40.0,1.6,15.4,147.0,310.25,246.63
2018,7,11,6,15,629.5,45.0,1.6,16.15,196.5,376.99,303.96
2018,7,11,6,30,689.0,50.0,1.6,16.9,246.0,448.55,362.63
2018,7,11,6,45,729.0,53.0,1.55,17.65,297.5,510.51,411.1
2018,7,11,7,0,769.0,56.0,1.5,18.4,349.0,574.37,458.7
2018,7,11,7,15,797.5,59.0,1.55,19.25,401.5,626.32,495.76
2018,7,11,7,30,826.0,62.0,1.6,20.1,454.0,683.42,533.59
2018,7,11,7,45,847.0,63.5,1.65,20.95,504.5,732.65,564.7
2018,7,11,8,0,868.0,65.0,1.7,21.8,555.0,780.66,594.27
2018,7,11,8,15,883.5,67.0,1.8,22.6,603.0,823.12,620.0
2018,7,11,8,30,899.0,69.0,1.9,23.4,651.0,863.32,643.87
2018,7,11,8,45,911.0,70.5,1.95,24.2,695.5,897.31,662.79
2018,7,11,9,0,923.0,72.0,2.0,25.0,740.0,928.36,679.62
2018,7,11,9,15,929.0,75.5,2.1,25.7,779.5,952.95,692.94
2018,7,11,9,30,935.0,79.0,2.2,26.4,819.0,973.92,703.96
2018,7,11,9,45,938.5,82.5,2.3,27.15,853.0,988.75,710.95
2018,7,11,10,0,942.0,86.0,2.4,27.9,887.0,999.68,715.56
2018,7,11,10,15,947.5,87.0,2.5,28.35,915.0,1005.94,718.17
2018,7,11,10,30,953.0,88.0,2.6,28.8,943.0,1008.26,718.43
2018,7,11,10,45,956.5,89.0,2.7,29.25,964.5,1004.7,715.09
2018,7,11,11,0,960.0,90.0,2.8,29.7,986.0,997.15,709.37
2018,7,11,11,15,962.5,90.5,2.85,29.9,1000.5,984.23,700.64
2018,7,11,11,30,965.0,91.0,2.9,30.1,1015.0,967.45,689.57
2018,7,11,11,45,966.5,91.0,3.0,30.35,1021.5,945.54,675.54
2018,7,11,12,0,968.0,91.0,3.1,30.6,1028.0,920.03,659.18
2018,7,11,12,15,967.5,91.0,3.1,30.6,1027.0,889.41,639.48
2018,7,11,12,30,967.0,91.0,3.1,30.6,1026.0,855.58,617.64
2018,7,11,12,45,965.0,91.0,3.1,30.6,1017.0,817.55,592.93
2018,7,11,13,0,963.0,91.0,3.1,30.6,1008.0,776.7,566.18
2018,7,11,13,15,960.0,90.5,3.15,30.45,992.0,732.09,535.29
2018,7,11,13,30,957.0,90.0,3.2,30.3,976.0,685.07,501.68
2018,7,11,13,45,952.5,90.0,3.2,30.2,953.0,635.35,464.9
2018,7,11,14,0,948.0,90.0,3.2,30.1,930.0,583.74,425.66
2018,7,11,14,15,941.5,88.5,3.25,29.85,899.5,528.33,382.81
2018,7,11,14,30,935.0,87.0,3.3,29.6,869.0,471.72,337.61
2018,7,11,14,45,926.5,86.0,3.3,29.4,833.0,413.79,289.86
2018,7,11,15,0,918.0,85.0,3.3,29.2,797.0,355.36,240.61
2018,7,11,15,15,908.0,83.5,3.3,29.2,756.0,295.94,190.1
2018,7,11,15,30,898.0,82.0,3.3,29.2,715.0,236.7,140.97
2018,7,11,15,45,884.0,80.5,3.3,28.5,669.5,177.35,96.47
2018,7,11,16,0,870.0,79.0,3.3,27.8,624.0,119.13,62.53
2018,7,11,16,15,851.0,76.5,3.3,27.3,574.5,69.54,52.38
2018,7,11,16,30,832.0,74.0,3.3,26.8,525.0,67.66,51.16
2018,7,11,16,45,807.0,72.0,3.3,26.3,473.5,58.12,43.47
2018,7,11,17,0,782.0,70.0,3.3,25.8,422.0,57.17,42.94
2018,7,11,17,15,748.5,66.0,3.2,25.1,369.5,54.61,41.07
2018,7,11,17,30,715.0,62.0,3.1,24.4,317.0,51.98,39.09
2018,7,11,17,45,667.0,57.5,3.05,23.7,265.5,48.77,36.54
2018,7,11,18,0,619.0,53.0,3.0,23.0,214.0,45.54,33.87
2018,7,11,18,15,547.5,47.5,2.85,22.2,166.5,37.92,27.25
2018,7,11,18,30,476.0,42.0,2.7,21.4,119.0,34.04,23.65
2018,7,11,18,45,364.0,33.5,2.55,20.55,80.5,27.48,17.46
2018,7,11,19,0,252.0,25.0,2.4,19.7,42.0,20.92,8.01
2018,7,11,19,15,134.0,13.5,2.25,19.25,22.0,11.52,0.0
2018,7,11,19,30,16.0,2.0,2.1,18.8,2.0,0.0,0.0
2018,7,11,19,45,8.0,1.0,2.0,18.4,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
