Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,17,15,688.0,69.0,3.5,24.45,340.5,56.43,42.78
2018,7,21,17,30,654.0,65.0,3.4,23.9,290.0,49.57,37.14
2018,7,21,17,45,605.5,60.0,3.35,23.3,241.0,46.4,34.58
2018,7,21,18,0,557.0,55.0,3.3,22.7,192.0,43.21,31.87
2018,7,21,18,15,483.5,47.5,3.2,22.1,146.5,37.82,27.1
2018,7,21,18,30,410.0,40.0,3.1,21.5,101.0,32.38,22.07
2018,7,21,18,45,295.0,30.5,2.95,20.9,65.5,25.01,14.93
2018,7,21,19,0,180.0,21.0,2.8,20.3,30.0,17.56,0.0
2018,7,21,19,15,90.0,10.5,2.7,19.9,15.0,8.96,0.0
2018,7,21,19,30,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.5,19.15,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.35,18.55,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,1.3,16.05,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,1.3,16.1,2.0,0.0,0.0
2018,7,22,5,15,119.5,13.5,1.25,16.45,21.5,43.09,0.0
2018,7,22,5,30,225.0,25.0,1.2,16.8,41.0,114.6,65.66
2018,7,22,5,45,328.0,34.5,1.2,17.15,78.5,183.35,137.88
2018,7,22,6,0,431.0,44.0,1.2,17.5,116.0,258.64,203.28
2018,7,22,6,15,499.5,51.5,1.2,18.05,162.5,325.56,260.52
2018,7,22,6,30,568.0,59.0,1.2,18.6,209.0,398.77,320.59
2018,7,22,6,45,614.5,64.0,1.2,19.15,258.5,461.59,370.2
2018,7,22,7,0,661.0,69.0,1.2,19.7,308.0,527.32,419.88
2018,7,22,7,15,694.5,73.0,1.2,20.3,359.0,583.08,460.09
2018,7,22,7,30,728.0,77.0,1.2,20.9,410.0,641.98,500.17
2018,7,22,7,45,753.0,80.0,1.25,21.5,459.5,693.45,533.54
2018,7,22,8,0,778.0,83.0,1.3,22.1,509.0,744.15,565.64
2018,7,22,8,15,797.0,85.5,1.3,22.8,556.5,788.1,591.68
2018,7,22,8,30,816.0,88.0,1.3,23.5,604.0,821.68,610.29
2018,7,22,8,45,831.0,90.0,1.35,24.2,648.5,857.15,630.59
2018,7,22,9,0,846.0,92.0,1.4,24.9,693.0,890.06,648.95
2018,7,22,9,15,856.5,93.5,1.4,25.55,732.0,915.39,661.74
2018,7,22,9,30,867.0,95.0,1.4,26.2,771.0,937.56,672.51
2018,7,22,9,45,875.0,97.0,1.4,26.85,805.0,954.51,679.98
2018,7,22,10,0,883.0,99.0,1.4,27.5,839.0,967.9,685.31
2018,7,22,10,15,890.0,100.0,1.5,27.95,867.5,975.6,689.21
2018,7,22,10,30,897.0,101.0,1.6,28.4,896.0,979.54,690.9
2018,7,22,10,45,902.0,101.0,1.7,28.8,917.5,976.74,688.64
2018,7,22,11,0,907.0,101.0,1.8,29.2,939.0,970.14,684.14
2018,7,22,11,15,910.5,101.5,1.9,29.4,953.5,958.81,677.31
2018,7,22,11,30,914.0,102.0,2.0,29.6,968.0,943.74,668.18
2018,7,22,11,45,916.0,101.5,2.1,29.85,975.0,922.73,655.17
2018,7,22,12,0,918.0,101.0,2.2,30.1,982.0,898.24,639.94
2018,7,22,12,15,918.5,101.0,2.3,30.1,982.0,869.59,622.57
2018,7,22,12,30,919.0,101.0,2.4,30.1,982.0,837.78,603.0
2018,7,22,12,45,918.5,100.0,2.55,30.1,974.0,801.32,580.47
2018,7,22,13,0,918.0,99.0,2.7,30.1,966.0,762.06,555.73
2018,7,22,13,15,915.0,98.5,2.75,30.0,950.0,718.82,526.0
2018,7,22,13,30,912.0,98.0,2.8,29.9,934.0,673.26,493.52
2018,7,22,13,45,908.0,96.5,2.9,29.75,911.5,624.17,457.89
2018,7,22,14,0,904.0,95.0,3.0,29.6,889.0,573.25,419.74
2018,7,22,14,15,898.0,94.0,3.1,29.4,860.0,520.12,378.72
2018,7,22,14,30,892.0,93.0,3.2,29.2,831.0,465.78,335.34
2018,7,22,14,45,883.5,91.0,3.3,29.0,795.5,408.77,288.58
2018,7,22,15,0,875.0,89.0,3.4,28.8,760.0,351.33,240.27
2018,7,22,15,15,864.0,87.5,3.4,28.8,719.5,293.42,190.91
2018,7,22,15,30,853.0,86.0,3.4,28.8,679.0,235.83,142.84
2018,7,22,15,45,839.0,84.0,3.55,28.1,634.5,178.05,98.93
2018,7,22,16,0,825.0,82.0,3.7,27.4,590.0,121.43,64.82
2018,7,22,16,15,806.5,79.0,3.75,26.95,542.0,70.45,53.27
2018,7,22,16,30,788.0,76.0,3.8,26.5,494.0,59.96,44.84
2018,7,22,16,45,763.5,73.0,3.85,26.0,444.0,58.43,43.84
2018,7,22,17,0,739.0,70.0,3.9,25.5,394.0,56.85,42.77
2018,7,22,17,15,706.0,65.5,3.9,24.8,343.0,53.97,40.62
2018,7,22,17,30,673.0,61.0,3.9,24.1,292.0,51.0,38.34
2018,7,22,17,45,625.0,56.0,3.95,23.45,242.0,47.43,35.44
2018,7,22,18,0,577.0,51.0,4.0,22.8,192.0,40.25,29.29
2018,7,22,18,15,504.0,44.5,3.9,22.15,146.5,35.54,25.11
2018,7,22,18,30,431.0,38.0,3.8,21.5,101.0,30.82,20.71
2018,7,22,18,45,313.0,28.5,3.7,20.85,65.0,23.35,13.49
2018,7,22,19,0,195.0,19.0,3.6,20.2,29.0,15.79,0.0
2018,7,22,19,15,97.5,9.5,3.5,19.85,14.5,8.11,0.0
2018,7,22,19,30,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,19.15,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,18.55,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,23,4,45,10.0,1.5,1.75,15.8,1.0,0.0,0.0
2018,7,23,5,0,20.0,3.0,1.8,15.9,2.0,0.0,0.0
2018,7,23,5,15,152.5,13.0,1.8,16.35,22.0,51.42,0.0
2018,7,23,5,30,285.0,23.0,1.8,16.8,42.0,131.84,72.58
2018,7,23,5,45,392.0,31.0,1.8,17.3,81.5,204.29,153.41
2018,7,23,6,0,499.0,39.0,1.8,17.8,121.0,283.04,222.44
2018,7,23,6,15,565.5,44.5,1.85,18.55,168.5,347.59,278.48
2018,7,23,6,30,632.0,50.0,1.9,19.3,216.0,421.05,339.27
2018,7,23,6,45,676.0,54.5,1.95,20.1,267.0,485.17,390.18
2018,7,23,7,0,720.0,59.0,2.0,20.9,318.0,551.76,440.74
2018,7,23,7,15,750.5,62.0,2.0,21.7,369.5,609.23,482.15
2018,7,23,7,30,781.0,65.0,2.0,22.5,421.0,667.04,520.6
2018,7,23,7,45,803.0,68.0,2.05,23.25,471.5,711.47,548.74
2018,7,23,8,0,825.0,71.0,2.1,24.0,522.0,761.18,580.02
2018,7,23,8,15,841.5,74.0,2.1,24.8,570.0,804.87,605.91
2018,7,23,8,30,858.0,77.0,2.1,25.6,618.0,846.48,629.88
2018,7,23,8,45,870.0,79.5,2.15,26.35,662.5,881.1,649.35
2018,7,23,9,0,882.0,82.0,2.2,27.1,707.0,912.87,666.77
2018,7,23,9,15,892.5,83.5,2.2,27.8,747.0,939.04,680.06
2018,7,23,9,30,903.0,85.0,2.2,28.5,787.0,961.91,691.19
2018,7,23,9,45,912.0,85.0,2.15,29.15,821.5,978.2,697.73
2018,7,23,10,0,921.0,85.0,2.1,29.8,856.0,990.87,702.05
2018,7,23,10,15,926.5,86.5,2.15,30.15,884.5,997.98,704.95
2018,7,23,10,30,932.0,88.0,2.2,30.5,913.0,1001.19,705.59
2018,7,23,10,45,936.0,88.5,2.25,30.85,934.5,997.96,702.37
2018,7,23,11,0,940.0,89.0,2.3,31.2,956.0,990.79,696.87
2018,7,23,11,15,942.5,89.0,2.35,31.35,970.0,977.8,688.44
2018,7,23,11,30,945.0,89.0,2.4,31.5,984.0,961.0,677.73
2018,7,23,11,45,946.5,89.0,2.5,31.65,991.0,939.55,664.6
2018,7,23,12,0,948.0,89.0,2.6,31.8,998.0,914.51,649.16
2018,7,23,12,15,943.5,92.0,2.7,31.8,996.0,883.67,630.31
2018,7,23,12,30,939.0,95.0,2.8,31.8,994.0,849.76,609.32
2018,7,23,12,45,865.5,146.0,2.95,31.8,969.0,799.44,577.57
2018,7,23,13,0,792.0,197.0,3.1,31.8,944.0,758.27,548.8
2018,7,23,13,15,673.0,272.5,3.25,31.65,900.0,702.23,508.65
2018,7,23,13,30,554.0,348.0,3.4,31.5,856.0,649.11,470.22
2018,7,23,13,45,537.5,343.5,3.5,31.35,826.0,601.22,436.52
2018,7,23,14,0,521.0,339.0,3.6,31.2,796.0,553.8,402.34
2018,7,23,14,15,535.5,316.5,3.7,30.8,772.5,509.33,369.82
2018,7,23,14,30,550.0,294.0,3.8,30.4,749.0,462.86,334.64
2018,7,23,14,45,516.0,288.5,3.85,29.95,700.5,407.95,292.77
2018,7,23,15,0,482.0,283.0,3.9,29.5,652.0,356.31,252.81
2018,7,23,15,15,472.5,267.0,3.9,29.5,612.0,307.62,213.78
2018,7,23,15,30,463.0,251.0,3.9,29.5,572.0,260.03,176.1
2018,7,23,15,45,367.5,255.0,3.95,28.4,499.0,221.37,151.43
2018,7,23,16,0,272.0,259.0,4.0,27.3,426.0,187.09,133.09
2018,7,23,16,15,187.5,242.5,4.05,26.7,353.0,163.66,129.94
2018,7,23,16,30,103.0,226.0,4.1,26.1,280.0,160.19,127.92
2018,7,23,16,45,74.5,192.5,4.15,25.55,229.5,139.47,111.57
2018,7,23,17,0,46.0,159.0,4.2,25.0,179.0,117.97,94.32
2018,7,23,17,15,51.5,141.0,4.15,24.45,160.5,105.61,84.48
2018,7,23,17,30,57.0,123.0,4.1,23.9,142.0,92.98,74.22
2018,7,23,17,45,42.0,83.5,4.1,23.3,96.5,66.02,51.44
2018,7,23,18,0,27.0,44.0,4.1,22.7,51.0,36.84,26.34
2018,7,23,18,15,22.0,34.0,3.95,22.15,38.5,28.72,19.22
2018,7,23,18,30,17.0,24.0,3.8,21.6,26.0,20.37,11.77
2018,7,23,18,45,11.5,16.0,3.6,21.1,17.0,13.55,5.4
2018,7,23,19,0,6.0,8.0,3.4,20.6,8.0,6.75,0.0
2018,7,23,19,15,3.0,4.0,3.3,20.3,4.0,3.41,0.0
2018,7,23,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.0,19.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.75,18.75,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.6,18.05,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.5,1.6,16.6,1.0,0.0,0.0
2018,7,24,5,0,17.0,3.0,1.7,16.8,2.0,0.0,0.0
2018,7,24,5,15,138.5,13.5,1.8,17.25,21.5,48.2,0.0
2018,7,24,5,30,260.0,24.0,1.9,17.7,41.0,124.07,64.26
2018,7,24,5,45,370.0,32.5,2.0,18.1,80.0,197.84,147.94
2018,7,24,6,0,480.0,41.0,2.1,18.5,119.0,277.45,217.72
2018,7,24,6,15,551.0,47.0,2.1,19.2,167.0,346.47,277.24
2018,7,24,6,30,622.0,53.0,2.1,19.9,215.0,419.46,337.67
2018,7,24,6,45,670.0,57.0,2.15,20.55,266.5,485.11,390.07
2018,7,24,7,0,718.0,61.0,2.2,21.2,318.0,553.54,442.37
2018,7,24,7,15,751.0,64.0,2.35,22.1,370.0,612.76,485.7
2018,7,24,7,30,784.0,67.0,2.5,23.0,422.0,672.53,526.29
2018,7,24,7,45,746.0,86.0,2.65,23.9,456.5,696.68,540.23
2018,7,24,8,0,708.0,105.0,2.8,24.8,491.0,718.2,552.34
2018,7,24,8,15,749.0,103.5,2.9,25.5,545.0,770.39,586.05
2018,7,24,8,30,790.0,102.0,3.0,26.2,599.0,825.92,621.18
2018,7,24,8,45,823.0,98.0,3.15,26.85,649.5,860.97,642.17
2018,7,24,9,0,856.0,94.0,3.3,27.5,700.0,903.6,668.2
2018,7,24,9,15,882.5,89.0,3.35,28.05,745.0,936.96,687.36
2018,7,24,9,30,909.0,84.0,3.4,28.6,790.0,967.66,704.68
2018,7,24,9,45,913.5,87.0,3.5,29.15,823.5,983.02,712.29
2018,7,24,10,0,918.0,90.0,3.6,29.7,857.0,994.56,717.61
2018,7,24,10,15,924.0,90.5,3.7,30.15,885.5,1001.02,720.05
2018,7,24,10,30,930.0,91.0,3.8,30.6,914.0,1003.61,720.15
2018,7,24,10,45,934.5,92.0,3.9,31.05,936.0,1001.32,717.25
2018,7,24,11,0,939.0,93.0,4.0,31.5,958.0,995.08,711.95
2018,7,24,11,15,942.0,93.0,4.1,31.65,972.5,982.49,703.55
2018,7,24,11,30,945.0,93.0,4.2,31.8,987.0,966.06,692.77
2018,7,24,11,45,946.5,93.0,4.25,32.0,994.0,944.52,678.33
2018,7,24,12,0,948.0,93.0,4.3,32.2,1001.0,919.37,661.61
2018,7,24,12,15,947.0,93.5,4.4,32.2,1000.0,889.1,642.28
2018,7,24,12,30,946.0,94.0,4.5,32.2,999.0,855.63,620.73
2018,7,24,12,45,943.5,94.5,4.55,32.2,990.0,817.94,596.04
2018,7,24,13,0,941.0,95.0,4.6,32.2,981.0,777.47,569.29
2018,7,24,13,15,938.0,94.0,4.65,32.15,965.0,732.76,538.14
2018,7,24,13,30,935.0,93.0,4.7,32.1,949.0,685.67,504.04
2018,7,24,13,45,931.0,92.5,4.75,32.0,926.5,636.2,467.4
2018,7,24,14,0,927.0,92.0,4.8,31.9,904.0,584.81,428.26
2018,7,24,14,15,921.0,91.0,4.8,31.75,874.5,530.35,385.62
2018,7,24,14,30,915.0,90.0,4.8,31.6,845.0,474.63,340.73
2018,7,24,14,45,907.5,88.0,4.85,31.45,809.5,416.56,292.87
2018,7,24,15,0,900.0,86.0,4.9,31.3,774.0,357.92,243.4
2018,7,24,15,15,889.0,85.0,4.9,31.3,733.0,298.75,193.02
2018,7,24,15,30,878.0,84.0,4.9,31.3,692.0,239.88,143.98
2018,7,24,15,45,864.5,81.5,4.9,30.75,646.5,180.15,98.63
2018,7,24,16,0,851.0,79.0,4.9,30.2,601.0,121.53,63.37
2018,7,24,16,15,833.5,76.5,4.85,29.75,552.5,69.28,51.71
2018,7,24,16,30,816.0,74.0,4.8,29.3,504.0,67.42,50.49
2018,7,24,16,45,792.0,71.0,4.75,28.85,453.0,57.47,42.51
2018,7,24,17,0,768.0,68.0,4.7,28.4,402.0,55.8,41.37
2018,7,24,17,15,735.0,64.0,4.5,27.75,350.0,53.21,39.47
2018,7,24,17,30,702.0,60.0,4.3,27.1,298.0,50.56,37.47
2018,7,24,17,45,654.5,55.0,4.1,26.45,247.0,46.92,34.54
2018,7,24,18,0,607.0,50.0,3.9,25.8,196.0,43.25,31.45
2018,7,24,18,15,533.5,44.0,3.6,25.05,149.5,35.37,24.61
2018,7,24,18,30,460.0,38.0,3.3,24.3,103.0,31.04,20.57
2018,7,24,18,45,328.0,28.0,2.95,23.5,65.0,23.05,12.87
2018,7,24,19,0,196.0,18.0,2.6,22.7,27.0,14.99,0.0
2018,7,24,19,15,98.0,9.0,2.5,22.3,13.5,7.68,0.0
2018,7,24,19,30,0.0,0.0,2.4,21.9,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.1,20.85,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.85,19.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.75,19.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.7,17.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,25,4,45,3.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,7,25,5,0,6.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,25,5,15,152.5,11.0,1.75,17.65,20.5,49.83,0.0
2018,7,25,5,30,299.0,22.0,1.9,18.2,41.0,134.61,64.96
2018,7,25,5,45,418.5,29.0,2.05,18.75,81.5,212.83,158.28
2018,7,25,6,0,538.0,36.0,2.2,19.3,122.0,294.48,230.07
2018,7,25,6,15,604.5,41.5,2.25,20.05,171.0,364.31,290.45
2018,7,25,6,30,671.0,47.0,2.3,20.8,220.0,439.87,352.88
2018,7,25,6,45,714.0,50.0,2.35,21.5,271.5,503.57,403.62
2018,7,25,7,0,757.0,53.0,2.4,22.2,323.0,569.56,453.84
2018,7,25,7,15,764.0,61.5,2.65,23.1,370.5,619.44,489.97
2018,7,25,7,30,771.0,70.0,2.9,24.0,418.0,667.5,522.41
2018,7,25,7,45,804.0,71.0,3.15,24.9,472.0,724.52,560.51
2018,7,25,8,0,837.0,72.0,3.4,25.8,526.0,773.93,592.31
2018,7,25,8,15,864.5,70.5,3.55,26.6,577.5,822.01,622.39
2018,7,25,8,30,892.0,69.0,3.7,27.4,629.0,868.71,651.01
2018,7,25,8,45,904.0,70.5,3.9,28.2,674.0,903.24,671.23
2018,7,25,9,0,916.0,72.0,4.1,29.0,719.0,934.83,689.37
2018,7,25,9,15,888.5,92.0,4.25,29.6,749.5,947.1,694.86
2018,7,25,9,30,861.0,112.0,4.4,30.2,780.0,953.55,696.72
2018,7,25,9,45,886.5,105.0,4.55,30.8,819.5,977.64,710.35
2018,7,25,10,0,912.0,98.0,4.7,31.4,859.0,998.52,721.74
2018,7,25,10,15,917.5,100.0,4.75,31.7,888.0,1005.93,724.91
2018,7,25,10,30,923.0,102.0,4.8,32.0,917.0,1009.42,725.75
2018,7,25,10,45,925.5,104.0,4.85,32.25,938.5,1006.04,722.44
2018,7,25,11,0,928.0,106.0,4.9,32.5,960.0,998.72,716.75
2018,7,25,11,15,944.5,97.5,4.9,32.6,978.5,990.48,710.66
2018,7,25,11,30,961.0,89.0,4.9,32.7,997.0,978.16,702.04
2018,7,25,11,45,961.0,90.0,4.95,32.8,1003.5,955.91,687.43
2018,7,25,12,0,961.0,91.0,5.0,32.9,1010.0,930.04,670.51
2018,7,25,12,15,960.5,91.5,5.05,32.85,1009.5,899.8,651.11
2018,7,25,12,30,960.0,92.0,5.1,32.8,1009.0,866.28,629.44
2018,7,25,12,45,958.5,92.0,5.15,32.75,1000.5,828.4,604.71
2018,7,25,13,0,957.0,92.0,5.2,32.7,992.0,787.61,577.81
2018,7,25,13,15,954.0,92.0,5.2,32.55,976.5,743.03,546.81
2018,7,25,13,30,951.0,92.0,5.2,32.4,961.0,696.0,512.54
2018,7,25,13,45,931.0,100.5,5.2,32.25,933.5,643.45,473.32
2018,7,25,14,0,911.0,109.0,5.2,32.1,906.0,590.23,432.62
2018,7,25,14,15,900.5,110.0,5.2,31.85,875.0,535.63,390.05
2018,7,25,14,30,890.0,111.0,5.2,31.6,844.0,480.25,345.6
2018,7,25,14,45,870.0,114.5,5.2,31.3,805.0,422.52,298.36
2018,7,25,15,0,850.0,118.0,5.2,31.0,766.0,365.49,250.72
2018,7,25,15,15,867.0,101.5,5.2,31.0,731.0,305.22,198.97
2018,7,25,15,30,884.0,85.0,5.2,31.0,696.0,242.0,145.64
2018,7,25,15,45,870.0,82.5,5.2,30.25,650.0,181.72,99.87
2018,7,25,16,0,856.0,80.0,5.2,29.5,604.0,122.62,64.28
2018,7,25,16,15,821.0,81.5,5.05,28.95,550.0,72.34,54.42
2018,7,25,16,30,786.0,83.0,4.9,28.4,496.0,64.91,48.61
2018,7,25,16,45,758.0,79.0,4.8,27.85,443.5,62.79,47.15
2018,7,25,17,0,730.0,75.0,4.7,27.3,391.0,60.59,45.61
2018,7,25,17,15,687.5,70.5,4.4,26.65,337.0,57.76,43.52
2018,7,25,17,30,645.0,66.0,4.1,26.0,283.0,50.36,37.48
2018,7,25,17,45,576.0,59.0,3.8,25.35,228.0,45.55,33.53
2018,7,25,18,0,507.0,52.0,3.5,24.7,173.0,40.65,29.38
2018,7,25,18,15,375.5,45.0,3.25,24.05,122.5,35.35,24.7
2018,7,25,18,30,244.0,38.0,3.0,23.4,72.0,29.17,19.06
2018,7,25,18,45,152.5,25.0,2.75,22.75,43.5,19.32,9.82
2018,7,25,19,0,61.0,12.0,2.5,22.1,15.0,9.33,0.0
2018,7,25,19,15,30.5,6.0,2.45,21.65,7.5,5.12,0.0
2018,7,25,19,30,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.05,18.95,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,26,5,15,104.0,11.0,1.8,16.35,17.5,37.02,0.0
2018,7,26,5,30,208.0,22.0,1.8,16.8,35.0,104.71,45.64
2018,7,26,5,45,324.0,32.5,1.8,17.25,73.5,180.89,134.98
2018,7,26,6,0,440.0,43.0,1.8,17.7,112.0,262.91,206.62
2018,7,26,6,15,512.0,50.0,1.8,18.45,159.5,331.78,265.95
2018,7,26,6,30,584.0,57.0,1.8,19.2,207.0,407.26,328.27
2018,7,26,6,45,633.0,62.0,1.8,19.95,258.0,472.63,380.14
2018,7,26,7,0,682.0,67.0,1.8,20.7,309.0,538.67,430.29
2018,7,26,7,15,716.5,71.5,1.9,21.7,361.5,599.38,474.28
2018,7,26,7,30,751.0,76.0,2.0,22.7,414.0,660.84,516.01
2018,7,26,7,45,777.5,79.0,2.1,23.7,465.5,714.63,550.63
2018,7,26,8,0,804.0,82.0,2.2,24.7,517.0,767.71,583.88
2018,7,26,8,15,823.5,84.5,2.3,25.5,566.0,813.17,611.61
2018,7,26,8,30,843.0,87.0,2.4,26.3,615.0,848.11,631.81
2018,7,26,8,45,858.0,89.5,2.5,27.15,661.0,885.03,653.05
2018,7,26,9,0,873.0,92.0,2.6,28.0,707.0,919.28,672.23
2018,7,26,9,15,884.0,94.0,2.65,28.7,748.0,946.27,686.5
2018,7,26,9,30,895.0,96.0,2.7,29.4,789.0,969.97,698.63
2018,7,26,9,45,903.5,98.0,2.8,30.1,824.5,987.78,707.42
2018,7,26,10,0,912.0,100.0,2.9,30.8,860.0,1001.9,713.95
2018,7,26,10,15,918.5,101.5,3.0,31.35,889.5,1009.73,717.02
2018,7,26,10,30,925.0,103.0,3.1,31.9,919.0,1013.65,717.77
2018,7,26,10,45,930.5,103.5,3.2,32.5,941.5,1011.63,714.76
2018,7,26,11,0,936.0,104.0,3.3,33.1,964.0,1005.65,709.42
2018,7,26,11,15,939.0,104.5,3.35,33.25,979.0,993.35,701.15
2018,7,26,11,30,942.0,105.0,3.4,33.4,994.0,977.2,690.57
2018,7,26,11,45,944.0,105.5,3.5,33.6,1002.0,956.35,677.28
2018,7,26,12,0,946.0,106.0,3.6,33.8,1010.0,931.86,661.69
2018,7,26,12,15,944.5,107.0,3.65,33.75,1009.0,901.35,642.57
2018,7,26,12,30,943.0,108.0,3.7,33.7,1008.0,867.66,621.31
2018,7,26,12,45,939.5,109.0,3.75,33.7,999.0,829.39,596.79
2018,7,26,13,0,936.0,110.0,3.8,33.7,990.0,788.41,570.28
2018,7,26,13,15,933.0,109.5,3.9,33.55,974.0,744.0,540.03
2018,7,26,13,30,930.0,109.0,4.0,33.4,958.0,697.21,507.02
2018,7,26,13,45,924.5,108.0,4.1,33.2,934.0,646.34,470.28
2018,7,26,14,0,919.0,107.0,4.2,33.0,910.0,593.72,431.12
2018,7,26,14,15,912.0,105.5,4.25,32.7,879.5,538.45,388.82
2018,7,26,14,30,905.0,104.0,4.3,32.4,849.0,482.06,344.27
2018,7,26,14,45,895.5,103.0,4.35,32.1,812.5,424.2,297.24
2018,7,26,15,0,886.0,102.0,4.4,31.8,776.0,365.97,248.74
2018,7,26,15,15,874.0,99.5,4.4,31.8,734.0,305.89,198.15
2018,7,26,15,30,862.0,97.0,4.4,31.8,692.0,246.26,148.95
2018,7,26,15,45,846.5,94.5,4.45,30.95,645.5,186.83,104.32
2018,7,26,16,0,831.0,92.0,4.5,30.1,599.0,120.42,63.1
2018,7,26,16,15,811.0,89.0,4.45,29.45,549.5,68.27,50.95
2018,7,26,16,30,791.0,86.0,4.4,28.8,500.0,67.14,50.38
2018,7,26,16,45,764.5,82.0,4.35,28.2,448.0,65.12,49.03
2018,7,26,17,0,738.0,78.0,4.3,27.6,396.0,63.02,47.59
2018,7,26,17,15,702.0,73.5,4.1,26.8,344.0,60.33,45.67
2018,7,26,17,30,666.0,69.0,3.9,26.0,292.0,52.83,39.59
2018,7,26,17,45,614.5,62.5,3.7,25.15,240.5,48.59,36.17
2018,7,26,18,0,563.0,56.0,3.5,24.3,189.0,44.27,32.53
2018,7,26,18,15,485.5,48.0,3.25,23.5,142.5,38.5,27.44
2018,7,26,18,30,408.0,40.0,3.0,22.7,96.0,32.66,22.05
2018,7,26,18,45,283.0,28.5,2.75,21.9,60.0,23.5,13.07
2018,7,26,19,0,158.0,17.0,2.5,21.1,24.0,14.51,0.0
2018,7,26,19,15,79.0,8.5,2.35,20.7,12.0,7.26,0.0
2018,7,26,19,30,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.1,19.95,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.85,19.4,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,27,5,15,115.0,11.0,2.45,14.5,17.5,40.01,0.0
2018,7,27,5,30,230.0,22.0,2.5,14.9,35.0,111.36,43.41
2018,7,27,5,45,350.0,31.5,2.55,15.3,74.5,190.16,142.78
2018,7,27,6,0,470.0,41.0,2.6,15.7,114.0,274.35,217.63
2018,7,27,6,15,541.5,47.5,2.7,16.4,162.0,343.96,278.83
2018,7,27,6,30,613.0,54.0,2.8,17.1,210.0,420.13,343.14
2018,7,27,6,45,660.0,59.0,2.85,17.85,261.5,483.3,394.59
2018,7,27,7,0,707.0,64.0,2.9,18.6,313.0,552.13,448.14
2018,7,27,7,15,739.5,68.0,3.0,19.4,365.5,612.01,492.79
2018,7,27,7,30,772.0,72.0,3.1,20.2,418.0,672.42,534.77
2018,7,27,7,45,796.0,75.5,3.15,20.95,469.5,725.74,570.14
2018,7,27,8,0,820.0,79.0,3.2,21.7,521.0,778.11,603.99
2018,7,27,8,15,838.0,81.5,3.25,22.4,570.0,814.77,626.15
2018,7,27,8,30,856.0,84.0,3.3,23.1,619.0,857.11,652.02
2018,7,27,8,45,870.0,86.5,3.35,23.85,664.5,893.55,673.27
2018,7,27,9,0,884.0,89.0,3.4,24.6,710.0,927.23,692.42
2018,7,27,9,15,896.0,90.5,3.5,25.25,751.5,954.88,707.97
2018,7,27,9,30,908.0,92.0,3.6,25.9,793.0,979.24,721.31
2018,7,27,9,45,917.0,93.0,3.7,26.55,829.0,996.66,730.09
2018,7,27,10,0,926.0,94.0,3.8,27.2,865.0,1010.38,736.54
2018,7,27,10,15,932.5,95.0,3.85,27.6,894.0,1017.83,739.41
2018,7,27,10,30,939.0,96.0,3.9,28.0,923.0,1021.34,739.89
2018,7,27,10,45,943.5,96.5,4.0,28.45,945.0,1018.39,736.5
2018,7,27,11,0,948.0,97.0,4.1,28.9,967.0,1011.45,730.69
2018,7,27,11,15,951.0,97.5,4.15,29.15,982.0,999.1,721.79
2018,7,27,11,30,954.0,98.0,4.2,29.4,997.0,982.84,710.48
2018,7,27,11,45,956.0,98.0,4.3,29.7,1004.5,961.37,695.98
2018,7,27,12,0,958.0,98.0,4.4,30.0,1012.0,936.23,679.13
2018,7,27,12,15,959.0,97.0,4.45,30.0,1011.5,905.79,659.33
2018,7,27,12,30,960.0,96.0,4.5,30.0,1011.0,872.0,637.26
2018,7,27,12,45,960.0,95.0,4.6,30.05,1003.0,834.24,612.42
2018,7,27,13,0,960.0,94.0,4.7,30.1,995.0,793.47,585.61
2018,7,27,13,15,957.0,93.5,4.75,30.0,979.0,748.17,554.24
2018,7,27,13,30,954.0,93.0,4.8,29.9,963.0,700.42,519.5
2018,7,27,13,45,950.0,92.5,4.85,29.8,940.0,649.8,481.72
2018,7,27,14,0,946.0,92.0,4.9,29.7,917.0,597.21,441.37
2018,7,27,14,15,940.0,91.0,4.9,29.5,887.0,541.49,397.5
2018,7,27,14,30,934.0,90.0,4.9,29.3,857.0,484.48,351.26
2018,7,27,14,45,926.0,88.5,4.9,29.15,820.5,425.26,301.94
2018,7,27,15,0,918.0,87.0,4.9,29.0,784.0,365.48,251.02
2018,7,27,15,15,907.0,85.0,4.9,29.0,742.0,304.22,198.48
2018,7,27,15,30,896.0,83.0,4.9,29.0,700.0,243.27,147.28
2018,7,27,15,45,883.0,80.5,4.8,28.45,654.0,182.25,100.44
2018,7,27,16,0,870.0,78.0,4.7,27.9,608.0,122.27,64.01
2018,7,27,16,15,853.0,75.5,4.6,27.45,558.5,68.96,51.97
2018,7,27,16,30,836.0,73.0,4.5,27.0,509.0,67.05,50.7
2018,7,27,16,45,812.5,69.5,4.4,26.55,457.0,56.78,42.38
2018,7,27,17,0,789.0,66.0,4.3,26.1,405.0,54.67,40.86
2018,7,27,17,15,755.0,62.5,4.1,25.35,352.0,52.37,39.19
2018,7,27,17,30,721.0,59.0,3.9,24.6,299.0,50.05,37.46
2018,7,27,17,45,671.5,54.0,3.7,23.85,247.0,46.34,34.44
2018,7,27,18,0,622.0,49.0,3.5,23.1,195.0,42.61,31.27
2018,7,27,18,15,544.0,42.5,3.35,22.25,147.0,34.33,23.99
2018,7,27,18,30,466.0,36.0,3.2,21.4,99.0,29.5,19.47
2018,7,27,18,45,328.0,27.0,3.05,20.55,62.0,22.34,12.07
2018,7,27,19,0,190.0,18.0,2.9,19.7,25.0,15.36,0.0
2018,7,27,19,15,95.0,9.0,2.85,19.25,12.5,7.68,0.0
2018,7,27,19,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.8,18.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,28,5,15,108.0,11.0,2.25,13.95,17.0,38.21,0.0
2018,7,28,5,30,216.0,22.0,2.3,14.4,34.0,106.31,34.63
2018,7,28,5,45,335.0,32.0,2.4,14.85,73.0,185.25,138.83
2018,7,28,6,0,454.0,42.0,2.5,15.3,112.0,268.85,213.44
2018,7,28,6,15,526.5,50.0,2.45,15.95,160.5,340.02,275.8
2018,7,28,6,30,599.0,58.0,2.4,16.6,209.0,417.93,341.23
2018,7,28,6,45,646.0,64.0,2.4,17.2,261.0,484.3,395.04
2018,7,28,7,0,693.0,70.0,2.4,17.8,313.0,553.6,448.78
2018,7,28,7,15,726.5,75.0,2.35,18.7,366.0,611.98,491.33
2018,7,28,7,30,760.0,80.0,2.3,19.6,419.0,673.93,533.51
2018,7,28,7,45,784.0,84.5,2.3,20.45,471.0,728.11,568.55
2018,7,28,8,0,808.0,89.0,2.3,21.3,523.0,781.33,601.94
2018,7,28,8,15,826.5,92.5,2.3,22.1,573.0,827.4,629.62
2018,7,28,8,30,845.0,96.0,2.3,22.9,623.0,871.47,655.37
2018,7,28,8,45,859.0,100.0,2.25,23.75,669.5,900.09,669.7
2018,7,28,9,0,873.0,104.0,2.2,24.6,716.0,935.03,688.09
2018,7,28,9,15,876.5,109.5,2.25,25.3,755.0,958.63,700.15
2018,7,28,9,30,880.0,115.0,2.3,26.0,794.0,978.59,709.94
2018,7,28,9,45,878.5,122.5,2.3,26.75,826.5,992.01,714.93
2018,7,28,10,0,877.0,130.0,2.3,27.5,859.0,1001.41,717.49
2018,7,28,10,15,883.0,132.5,2.4,28.0,888.0,1009.18,720.92
2018,7,28,10,30,889.0,135.0,2.5,28.5,917.0,1013.11,722.02
2018,7,28,10,45,892.0,137.5,2.55,28.95,938.5,1010.23,718.62
2018,7,28,11,0,895.0,140.0,2.6,29.4,960.0,1003.49,712.97
2018,7,28,11,15,897.0,141.5,2.7,29.7,974.5,991.03,704.73
2018,7,28,11,30,899.0,143.0,2.8,30.0,989.0,974.85,694.22
2018,7,28,11,45,898.0,144.5,2.85,30.35,995.0,952.33,679.19
2018,7,28,12,0,897.0,146.0,2.9,30.7,1001.0,926.45,662.08
2018,7,28,12,15,900.5,143.5,3.0,30.9,1001.0,897.86,643.95
2018,7,28,12,30,904.0,141.0,3.1,31.1,1001.0,866.07,623.65
2018,7,28,12,45,907.5,137.5,3.15,31.3,994.5,830.34,600.34
2018,7,28,13,0,911.0,134.0,3.2,31.5,988.0,791.6,574.56
2018,7,28,13,15,907.5,133.0,3.3,31.45,971.5,747.05,543.89
2018,7,28,13,30,904.0,132.0,3.4,31.4,955.0,700.26,510.84
2018,7,28,13,45,898.5,131.0,3.5,31.35,931.5,650.2,474.53
2018,7,28,14,0,893.0,130.0,3.6,31.3,908.0,598.45,435.87
2018,7,28,14,15,876.5,133.0,3.65,31.1,874.5,542.73,393.27
2018,7,28,14,30,860.0,136.0,3.7,30.9,841.0,485.42,348.24
2018,7,28,14,45,789.0,160.0,3.75,30.7,784.5,423.99,299.72
2018,7,28,15,0,718.0,184.0,3.8,30.5,728.0,363.79,251.95
2018,7,28,15,15,626.5,204.0,3.8,30.5,659.5,306.1,207.02
2018,7,28,15,30,535.0,224.0,3.8,30.5,591.0,257.97,171.14
2018,7,28,15,45,480.0,223.5,3.8,29.8,536.0,210.89,138.07
2018,7,28,16,0,425.0,223.0,3.8,29.1,481.0,170.29,114.56
2018,7,28,16,15,477.0,186.5,3.8,28.6,453.0,119.72,93.34
2018,7,28,16,30,529.0,150.0,3.8,28.1,425.0,100.42,78.05
2018,7,28,16,45,552.5,129.0,3.75,27.6,389.5,89.51,69.47
2018,7,28,17,0,576.0,108.0,3.7,27.1,354.0,77.21,59.61
2018,7,28,17,15,567.5,94.5,3.55,26.35,310.0,69.36,53.4
2018,7,28,17,30,559.0,81.0,3.4,25.6,266.0,60.98,46.6
2018,7,28,17,45,422.5,79.0,3.25,24.8,204.5,58.51,44.72
2018,7,28,18,0,286.0,77.0,3.1,24.0,143.0,56.82,43.32
2018,7,28,18,15,231.5,61.0,2.95,23.15,106.0,45.67,33.58
2018,7,28,18,30,177.0,45.0,2.8,22.3,69.0,34.16,23.29
2018,7,28,18,45,113.0,29.5,2.65,21.45,42.5,23.1,12.4
2018,7,28,19,0,49.0,14.0,2.5,20.6,16.0,11.95,0.0
2018,7,28,19,15,24.5,7.0,2.4,20.05,8.0,0.0,0.0
2018,7,28,19,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.9,17.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.75,16.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,29,5,15,97.0,10.5,1.35,15.3,15.5,34.91,0.0
2018,7,29,5,30,194.0,21.0,1.4,15.6,31.0,97.93,23.79
2018,7,29,5,45,316.5,31.5,1.5,15.95,69.5,178.01,132.06
2018,7,29,6,0,439.0,42.0,1.6,16.3,108.0,262.7,206.97
2018,7,29,6,15,515.5,49.0,1.6,16.9,156.0,333.99,268.78
2018,7,29,6,30,592.0,56.0,1.6,17.5,204.0,412.39,333.93
2018,7,29,6,45,643.5,61.0,1.6,18.15,256.0,479.88,387.81
2018,7,29,7,0,695.0,66.0,1.6,18.8,308.0,548.22,439.98
2018,7,29,7,15,676.5,81.0,1.6,19.7,348.0,588.24,467.56
2018,7,29,7,30,658.0,96.0,1.6,20.6,388.0,621.61,489.19
2018,7,29,7,45,691.5,101.0,1.65,21.5,441.5,679.84,527.92
2018,7,29,8,0,725.0,106.0,1.7,22.4,495.0,738.13,565.15
2018,7,29,8,15,790.5,95.5,1.7,23.15,556.0,801.49,604.69
2018,7,29,8,30,856.0,85.0,1.7,23.9,617.0,860.55,640.15
2018,7,29,8,45,854.0,93.5,1.75,24.7,657.5,889.45,655.35
2018,7,29,9,0,852.0,102.0,1.8,25.5,698.0,914.6,668.29
2018,7,29,9,15,790.0,140.5,1.85,26.15,718.5,923.01,670.77
2018,7,29,9,30,728.0,179.0,1.9,26.8,739.0,921.47,667.13
2018,7,29,9,45,811.0,144.5,1.95,27.45,795.5,963.57,691.68
2018,7,29,10,0,894.0,110.0,2.0,28.1,852.0,998.75,711.11
2018,7,29,10,15,901.0,111.5,2.1,28.6,881.0,1006.87,714.56
2018,7,29,10,30,908.0,113.0,2.2,29.1,910.0,1011.14,715.98
2018,7,29,10,45,913.0,113.5,2.3,29.55,932.0,1008.54,713.37
2018,7,29,11,0,918.0,114.0,2.4,30.0,954.0,1002.05,708.47
2018,7,29,11,15,920.5,115.0,2.5,30.1,968.5,989.77,701.02
2018,7,29,11,30,923.0,116.0,2.6,30.2,983.0,973.68,691.26
2018,7,29,11,45,924.5,116.0,2.7,30.35,990.0,952.04,677.85
2018,7,29,12,0,926.0,116.0,2.8,30.5,997.0,926.87,662.17
2018,7,29,12,15,923.0,118.0,2.95,30.35,995.5,896.23,644.02
2018,7,29,12,30,920.0,120.0,3.1,30.2,994.0,862.53,623.64
2018,7,29,12,45,882.5,143.5,3.2,30.1,976.0,816.78,594.56
2018,7,29,13,0,845.0,167.0,3.3,30.0,958.0,778.32,568.47
2018,7,29,13,15,846.5,161.5,3.35,29.8,942.5,734.38,538.26
2018,7,29,13,30,848.0,156.0,3.4,29.6,927.0,688.05,505.59
2018,7,29,13,45,793.0,184.0,3.45,29.45,890.5,632.41,464.71
2018,7,29,14,0,738.0,212.0,3.5,29.3,854.0,579.01,424.67
2018,7,29,14,15,783.0,178.0,3.55,29.05,838.0,531.78,388.67
2018,7,29,14,30,828.0,144.0,3.6,28.8,822.0,478.09,346.14
2018,7,29,14,45,818.0,140.5,3.7,28.55,785.0,420.64,299.54
2018,7,29,15,0,808.0,137.0,3.8,28.3,748.0,363.15,251.72
2018,7,29,15,15,818.0,123.0,3.8,28.3,712.0,303.31,200.67
2018,7,29,15,30,828.0,109.0,3.8,28.3,676.0,241.68,148.85
2018,7,29,15,45,807.0,107.0,3.8,27.5,628.5,182.8,104.27
2018,7,29,16,0,786.0,105.0,3.8,26.7,581.0,126.14,70.0
2018,7,29,16,15,769.0,100.0,3.8,26.15,533.0,75.36,57.59
2018,7,29,16,30,752.0,95.0,3.8,25.6,485.0,73.18,56.16
2018,7,29,16,45,723.0,90.5,3.75,25.1,433.0,64.99,49.59
2018,7,29,17,0,694.0,86.0,3.7,24.6,381.0,62.97,48.19
2018,7,29,17,15,655.5,80.0,3.6,23.95,329.0,59.68,45.69
2018,7,29,17,30,617.0,74.0,3.5,23.3,277.0,56.27,43.03
2018,7,29,17,45,562.5,66.5,3.4,22.7,226.5,51.45,39.03
2018,7,29,18,0,508.0,59.0,3.3,22.1,176.0,46.51,34.77
2018,7,29,18,15,427.0,49.5,3.15,21.5,130.5,39.64,28.62
2018,7,29,18,30,346.0,40.0,3.0,20.9,85.0,32.64,22.11
2018,7,29,18,45,236.0,28.0,2.9,20.35,52.5,23.16,12.26
2018,7,29,19,0,126.0,16.0,2.8,19.8,20.0,13.66,0.0
2018,7,29,19,15,63.0,8.0,2.7,19.5,10.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.5,18.85,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,30,5,15,69.0,10.0,1.85,15.7,13.5,27.04,0.0
2018,7,30,5,30,138.0,20.0,1.9,15.9,27.0,77.9,10.55
2018,7,30,5,45,290.0,30.0,1.95,16.1,66.5,166.76,123.18
2018,7,30,6,0,442.0,40.0,2.0,16.3,106.0,262.37,206.95
2018,7,30,6,15,516.5,47.0,1.95,16.8,153.0,332.75,268.45
2018,7,30,6,30,591.0,54.0,1.9,17.3,200.0,410.12,333.26
2018,7,30,6,45,607.0,63.5,1.85,17.8,244.5,461.8,375.11
2018,7,30,7,0,623.0,73.0,1.8,18.3,289.0,513.48,414.89
2018,7,30,7,15,456.5,119.5,1.8,19.15,291.5,472.42,379.73
2018,7,30,7,30,290.0,166.0,1.8,20.0,294.0,405.2,323.98
2018,7,30,7,45,370.5,170.5,1.8,20.9,355.0,499.9,395.27
2018,7,30,8,0,451.0,175.0,1.8,21.8,416.0,584.01,455.42
2018,7,30,8,15,645.0,130.0,1.85,22.7,510.5,722.8,553.99
2018,7,30,8,30,839.0,85.0,1.9,23.6,605.0,846.78,634.54
2018,7,30,8,45,860.0,85.0,1.95,24.55,652.5,886.34,656.0
2018,7,30,9,0,881.0,85.0,2.0,25.5,700.0,923.55,676.4
2018,7,30,9,15,893.0,86.0,2.1,26.4,741.0,950.72,690.71
2018,7,30,9,30,905.0,87.0,2.2,27.3,782.0,974.62,702.93
2018,7,30,9,45,914.0,88.0,2.3,28.15,817.5,992.14,711.21
2018,7,30,10,0,923.0,89.0,2.4,29.0,853.0,1005.96,717.24
2018,7,30,10,15,928.5,90.5,2.5,29.65,882.0,1013.06,719.69
2018,7,30,10,30,934.0,92.0,2.6,30.3,911.0,1016.2,719.81
2018,7,30,10,45,938.0,93.0,2.65,30.9,933.0,1013.36,715.99
2018,7,30,11,0,942.0,94.0,2.7,31.5,955.0,1006.52,709.84
2018,7,30,11,15,944.0,95.0,2.8,31.85,969.5,993.81,701.32
2018,7,30,11,30,946.0,96.0,2.9,32.2,984.0,977.21,690.44
2018,7,30,11,45,947.0,96.5,2.95,32.5,991.0,955.42,676.09
2018,7,30,12,0,948.0,97.0,3.0,32.8,998.0,930.01,659.51
2018,7,30,12,15,944.0,100.0,3.1,32.95,996.5,899.12,640.14
2018,7,30,12,30,940.0,103.0,3.2,33.1,995.0,865.09,618.63
2018,7,30,12,45,933.0,106.5,3.25,33.2,985.0,826.22,593.64
2018,7,30,13,0,926.0,110.0,3.3,33.3,975.0,784.79,566.78
2018,7,30,13,15,922.5,109.0,3.3,33.2,958.5,739.76,535.94
2018,7,30,13,30,919.0,108.0,3.3,33.1,942.0,692.43,502.39
2018,7,30,13,45,914.0,107.0,3.35,33.05,918.5,642.08,465.89
2018,7,30,14,0,909.0,106.0,3.4,33.0,895.0,589.95,427.03
2018,7,30,14,15,902.0,105.0,3.4,32.8,865.0,535.28,385.24
2018,7,30,14,30,895.0,104.0,3.4,32.6,835.0,479.48,341.25
2018,7,30,14,45,886.0,102.0,3.45,32.4,798.5,421.3,294.25
2018,7,30,15,0,877.0,100.0,3.5,32.2,762.0,362.72,245.73
2018,7,30,15,15,865.0,98.0,3.5,32.2,720.5,303.21,195.86
2018,7,30,15,30,853.0,96.0,3.5,32.2,679.0,244.15,147.31
2018,7,30,15,45,837.0,93.5,3.55,31.5,632.5,184.89,102.93
2018,7,30,16,0,821.0,91.0,3.6,30.8,586.0,118.82,62.1
2018,7,30,16,15,799.5,88.0,3.65,30.3,536.0,67.62,50.25
2018,7,30,16,30,778.0,85.0,3.7,29.8,486.0,66.45,49.62
2018,7,30,16,45,749.5,81.5,3.7,29.3,434.5,64.76,48.53
2018,7,30,17,0,721.0,78.0,3.7,28.8,383.0,63.02,47.38
2018,7,30,17,15,682.0,73.0,3.6,27.9,330.5,54.97,40.96
2018,7,30,17,30,643.0,68.0,3.5,27.0,278.0,52.07,38.79
2018,7,30,17,45,587.0,62.0,3.35,26.15,227.5,48.2,35.68
2018,7,30,18,0,531.0,56.0,3.2,25.3,177.0,44.29,32.38
2018,7,30,18,15,448.0,47.0,3.05,24.35,131.0,37.71,26.59
2018,7,30,18,30,365.0,38.0,2.9,23.4,85.0,31.04,20.46
2018,7,30,18,45,237.5,25.5,2.7,22.45,51.0,20.98,10.17
2018,7,30,19,0,110.0,13.0,2.5,21.5,17.0,11.1,0.0
2018,7,30,19,15,55.0,6.5,2.4,21.05,8.5,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.95,19.35,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.85,18.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,31,5,15,60.0,9.5,1.05,15.8,12.5,24.25,0.0
2018,7,31,5,30,120.0,19.0,1.1,16.3,25.0,70.57,0.84
2018,7,31,5,45,219.5,33.0,1.1,16.8,59.5,141.81,103.56
2018,7,31,6,0,319.0,47.0,1.1,17.3,94.0,213.56,167.23
2018,7,31,6,15,390.0,59.0,1.1,18.0,139.0,279.86,224.15
2018,7,31,6,30,461.0,71.0,1.1,18.7,184.0,358.1,288.44
2018,7,31,6,45,518.0,78.5,1.1,19.35,234.0,426.11,342.34
2018,7,31,7,0,575.0,86.0,1.1,20.0,284.0,498.12,396.97
2018,7,31,7,15,619.5,91.0,1.15,20.95,336.5,562.12,443.19
2018,7,31,7,30,664.0,96.0,1.2,21.9,389.0,627.95,488.95
2018,7,31,7,45,695.5,100.5,1.2,22.8,440.5,684.41,524.89
2018,7,31,8,0,727.0,105.0,1.2,23.7,492.0,740.76,559.57
2018,7,31,8,15,751.0,108.0,1.25,24.6,541.0,784.33,585.16
2018,7,31,8,30,775.0,111.0,1.3,25.5,590.0,830.65,612.17
2018,7,31,8,45,794.5,112.5,1.3,26.4,635.5,869.37,633.01
2018,7,31,9,0,814.0,114.0,1.3,27.3,681.0,905.72,651.99
2018,7,31,9,15,824.0,117.5,1.35,28.05,720.5,932.66,665.85
2018,7,31,9,30,834.0,121.0,1.4,28.8,760.0,956.36,677.7
2018,7,31,9,45,840.5,125.0,1.45,29.6,794.5,961.59,677.96
2018,7,31,10,0,847.0,129.0,1.5,30.4,829.0,975.0,683.61
2018,7,31,10,15,855.5,130.0,1.6,30.75,858.0,983.69,688.24
2018,7,31,10,30,864.0,131.0,1.7,31.1,887.0,988.69,690.73
2018,7,31,10,45,871.5,131.0,1.85,31.4,910.0,987.99,690.58
2018,7,31,11,0,879.0,131.0,2.0,31.7,933.0,983.5,688.15
2018,7,31,11,15,883.5,130.5,2.1,31.85,947.5,971.9,681.21
2018,7,31,11,30,888.0,130.0,2.2,32.0,962.0,956.61,672.06
2018,7,31,11,45,891.0,130.0,2.3,32.15,970.0,936.79,660.07
2018,7,31,12,0,894.0,130.0,2.4,32.3,978.0,913.48,645.87
2018,7,31,12,15,897.0,127.5,2.5,32.35,978.0,884.62,628.33
2018,7,31,12,30,900.0,125.0,2.6,32.4,978.0,852.57,608.6
2018,7,31,12,45,902.5,121.5,2.7,32.45,970.5,816.19,585.86
