Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,13,0,905.0,118.0,2.8,32.5,963.0,776.86,560.93
2018,7,31,13,15,902.5,117.0,2.85,32.45,947.0,733.25,531.06
2018,7,31,13,30,900.0,116.0,2.9,32.4,931.0,687.3,498.68
2018,7,31,13,45,896.0,114.0,3.0,32.35,908.0,637.5,462.9
2018,7,31,14,0,892.0,112.0,3.1,32.3,885.0,585.89,424.67
2018,7,31,14,15,886.0,110.0,3.15,32.15,855.0,531.69,383.32
2018,7,31,14,30,880.0,108.0,3.2,32.0,825.0,476.32,339.7
2018,7,31,14,45,871.5,105.5,3.25,31.8,789.0,418.67,293.12
2018,7,31,15,0,863.0,103.0,3.3,31.6,753.0,360.61,245.0
2018,7,31,15,15,850.5,101.0,3.3,31.6,711.5,301.68,195.59
2018,7,31,15,30,838.0,99.0,3.3,31.6,670.0,243.27,147.55
2018,7,31,15,45,823.5,95.5,3.3,31.0,624.0,176.82,97.5
2018,7,31,16,0,809.0,92.0,3.3,30.4,578.0,118.5,62.4
2018,7,31,16,15,789.5,88.0,3.3,29.9,529.0,67.52,50.25
2018,7,31,16,30,770.0,84.0,3.3,29.4,480.0,65.68,49.07
2018,7,31,16,45,743.0,80.0,3.3,28.95,428.5,63.62,47.66
2018,7,31,17,0,716.0,76.0,3.3,28.5,377.0,61.49,46.16
2018,7,31,17,15,678.0,71.5,3.25,27.7,325.5,53.91,40.11
2018,7,31,17,30,640.0,67.0,3.2,26.9,274.0,51.35,38.2
2018,7,31,17,45,586.0,60.0,3.1,26.05,223.5,46.7,34.41
2018,7,31,18,0,532.0,53.0,3.0,25.2,173.0,41.94,30.37
2018,7,31,18,15,450.5,45.0,2.9,24.35,128.0,36.12,25.21
2018,7,31,18,30,369.0,37.0,2.8,23.5,83.0,30.25,19.74
2018,7,31,18,45,241.0,25.5,2.7,22.6,50.0,21.07,9.87
2018,7,31,19,0,113.0,14.0,2.6,21.7,17.0,11.95,0.0
2018,7,31,19,15,56.5,7.0,2.5,21.2,8.5,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.9,18.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.65,18.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,1,5,15,82.5,9.0,1.2,15.85,13.0,29.94,0.0
2018,8,1,5,30,165.0,18.0,1.2,16.3,26.0,84.77,0.0
2018,8,1,5,45,288.5,29.0,1.2,16.75,62.5,165.97,120.74
2018,8,1,6,0,412.0,40.0,1.2,17.2,99.0,250.13,195.65
2018,8,1,6,15,487.0,47.0,1.15,17.95,145.0,319.34,255.25
2018,8,1,6,30,562.0,54.0,1.1,18.7,191.0,395.63,317.95
2018,8,1,6,45,612.0,59.5,1.1,19.45,241.5,461.49,369.93
2018,8,1,7,0,662.0,65.0,1.1,20.2,292.0,528.1,420.08
2018,8,1,7,15,698.0,69.5,1.05,21.15,344.0,589.38,463.18
2018,8,1,7,30,734.0,74.0,1.0,22.1,396.0,651.59,503.56
2018,8,1,7,45,759.5,77.5,0.95,23.1,447.0,704.9,535.79
2018,8,1,8,0,785.0,81.0,0.9,24.1,498.0,757.48,566.35
2018,8,1,8,15,804.5,84.0,0.95,24.95,546.5,803.22,593.05
2018,8,1,8,30,824.0,87.0,1.0,25.8,595.0,838.28,612.31
2018,8,1,8,45,839.0,89.5,1.05,26.65,640.5,874.94,632.45
2018,8,1,9,0,854.0,92.0,1.1,27.5,686.0,908.98,650.61
2018,8,1,9,15,868.5,92.0,1.2,28.35,727.0,936.86,665.5
2018,8,1,9,30,883.0,92.0,1.3,29.2,768.0,961.65,678.45
2018,8,1,9,45,894.5,92.0,1.4,30.0,804.0,980.22,687.66
2018,8,1,10,0,906.0,92.0,1.5,30.8,840.0,995.23,694.77
2018,8,1,10,15,912.0,94.0,1.7,31.25,869.0,1003.25,700.03
2018,8,1,10,30,918.0,96.0,1.9,31.7,898.0,1007.35,702.89
2018,8,1,10,45,922.5,96.5,2.05,32.1,920.0,1004.48,700.99
2018,8,1,11,0,927.0,97.0,2.2,32.5,942.0,997.67,696.74
2018,8,1,11,15,930.0,98.0,2.35,32.65,957.0,986.0,690.22
2018,8,1,11,30,933.0,99.0,2.5,32.8,972.0,970.46,681.28
2018,8,1,11,45,934.0,99.5,2.7,32.95,979.0,948.83,668.88
2018,8,1,12,0,935.0,100.0,2.9,33.1,986.0,923.61,654.04
2018,8,1,12,15,934.5,100.0,3.05,33.05,985.0,893.19,635.87
2018,8,1,12,30,934.0,100.0,3.2,33.0,984.0,859.56,615.4
2018,8,1,12,45,931.5,100.0,3.35,32.95,975.0,821.29,591.63
2018,8,1,13,0,929.0,100.0,3.5,32.9,966.0,780.25,565.69
2018,8,1,13,15,925.5,100.0,3.55,32.75,950.0,735.91,535.73
2018,8,1,13,30,922.0,100.0,3.6,32.6,934.0,689.22,502.63
2018,8,1,13,45,916.5,99.5,3.7,32.4,910.5,638.75,466.19
2018,8,1,14,0,911.0,99.0,3.8,32.2,887.0,586.55,427.31
2018,8,1,14,15,904.5,97.5,3.85,31.9,857.0,531.54,385.16
2018,8,1,14,30,898.0,96.0,3.9,31.6,827.0,475.36,340.68
2018,8,1,14,45,888.5,95.5,3.95,31.35,791.0,417.87,293.75
2018,8,1,15,0,879.0,95.0,4.0,31.1,755.0,360.01,245.34
2018,8,1,15,15,867.0,93.0,4.0,31.1,713.5,300.28,194.85
2018,8,1,15,30,855.0,91.0,4.0,31.1,672.0,241.01,145.75
2018,8,1,15,45,839.5,88.5,4.1,30.2,626.0,181.61,101.01
2018,8,1,16,0,824.0,86.0,4.2,29.3,580.0,123.58,66.35
2018,8,1,16,15,803.5,83.0,4.2,28.7,530.5,64.39,47.95
2018,8,1,16,30,783.0,80.0,4.2,28.1,481.0,63.1,47.22
2018,8,1,16,45,755.5,76.5,4.2,27.55,429.5,61.27,46.0
2018,8,1,17,0,728.0,73.0,4.2,27.0,378.0,59.39,44.72
2018,8,1,17,15,690.5,68.5,4.1,26.2,326.0,56.57,42.64
2018,8,1,17,30,653.0,64.0,4.0,25.4,274.0,49.29,36.7
2018,8,1,17,45,599.0,58.0,3.9,24.65,223.5,45.31,33.43
2018,8,1,18,0,545.0,52.0,3.8,23.9,173.0,41.28,29.97
2018,8,1,18,15,461.5,44.0,3.7,23.15,127.5,35.4,24.71
2018,8,1,18,30,378.0,36.0,3.6,22.4,82.0,29.49,19.15
2018,8,1,18,45,246.0,24.5,3.45,21.6,49.0,20.25,8.89
2018,8,1,19,0,114.0,13.0,3.3,20.8,16.0,11.1,0.0
2018,8,1,19,15,57.0,6.5,3.25,20.4,8.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.1,19.55,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.75,17.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,5,15,90.0,9.0,2.1,14.3,13.0,32.05,0.0
2018,8,2,5,30,180.0,18.0,2.1,14.7,26.0,89.26,0.0
2018,8,2,5,45,308.5,28.0,2.1,15.05,63.0,173.12,126.25
2018,8,2,6,0,437.0,38.0,2.1,15.4,100.0,259.58,205.03
2018,8,2,6,15,521.0,44.0,2.15,16.2,148.0,333.37,269.7
2018,8,2,6,30,605.0,50.0,2.2,17.0,196.0,412.31,336.24
2018,8,2,6,45,657.0,54.5,2.2,17.75,248.0,480.82,391.71
2018,8,2,7,0,709.0,59.0,2.2,18.5,300.0,552.6,447.12
2018,8,2,7,15,745.0,62.0,2.25,19.4,353.0,614.14,491.94
2018,8,2,7,30,781.0,65.0,2.3,20.3,406.0,676.52,534.35
2018,8,2,7,45,807.5,67.5,2.35,21.2,458.5,724.12,564.75
2018,8,2,8,0,834.0,70.0,2.4,22.1,511.0,777.64,598.64
2018,8,2,8,15,853.0,72.0,2.45,22.9,560.5,823.05,626.24
2018,8,2,8,30,872.0,74.0,2.5,23.7,610.0,866.51,652.03
2018,8,2,8,45,887.5,75.0,2.55,24.55,656.0,903.33,672.79
2018,8,2,9,0,903.0,76.0,2.6,25.4,702.0,937.41,691.5
2018,8,2,9,15,909.5,79.5,2.75,25.9,742.5,962.84,706.19
2018,8,2,9,30,916.0,83.0,2.9,26.4,783.0,984.67,718.58
2018,8,2,9,45,919.0,88.0,3.05,26.9,817.5,1000.99,727.45
2018,8,2,10,0,922.0,93.0,3.2,27.4,852.0,1013.33,733.85
2018,8,2,10,15,929.0,93.5,3.25,27.75,881.5,1020.74,736.84
2018,8,2,10,30,936.0,94.0,3.3,28.1,911.0,1024.21,737.46
2018,8,2,10,45,941.0,94.5,3.4,28.45,933.5,1021.73,734.8
2018,8,2,11,0,946.0,95.0,3.5,28.8,956.0,1015.22,729.72
2018,8,2,11,15,949.0,96.0,3.55,29.1,971.5,1003.28,721.07
2018,8,2,11,30,952.0,97.0,3.6,29.4,987.0,987.4,710.02
2018,8,2,11,45,954.0,96.5,3.65,29.7,994.0,965.29,695.05
2018,8,2,12,0,956.0,96.0,3.7,30.0,1001.0,939.5,677.77
2018,8,2,12,15,955.0,97.5,3.75,30.1,1000.5,909.42,658.23
2018,8,2,12,30,954.0,99.0,3.8,30.2,1000.0,876.01,636.45
2018,8,2,12,45,950.0,100.0,3.9,30.35,990.5,836.65,610.7
2018,8,2,13,0,946.0,101.0,4.0,30.5,981.0,794.53,582.9
2018,8,2,13,15,943.5,100.0,4.05,30.35,965.0,749.2,551.91
2018,8,2,13,30,941.0,99.0,4.1,30.2,949.0,701.4,517.58
2018,8,2,13,45,937.0,98.5,4.2,30.1,926.0,650.83,480.32
2018,8,2,14,0,933.0,98.0,4.3,30.0,903.0,598.31,440.48
2018,8,2,14,15,927.5,96.5,4.3,29.75,873.0,542.52,397.02
2018,8,2,14,30,922.0,95.0,4.3,29.5,843.0,485.41,351.14
2018,8,2,14,45,914.0,93.0,4.35,29.25,806.5,425.88,302.1
2018,8,2,15,0,906.0,91.0,4.4,29.0,770.0,365.81,251.36
2018,8,2,15,15,894.0,89.0,4.4,29.0,727.5,304.41,198.92
2018,8,2,15,30,882.0,87.0,4.4,29.0,685.0,243.44,147.9
2018,8,2,15,45,869.5,84.0,4.4,28.3,639.0,182.39,101.24
2018,8,2,16,0,857.0,81.0,4.4,27.6,593.0,122.36,64.96
2018,8,2,16,15,840.5,77.5,4.35,27.05,543.5,70.1,53.05
2018,8,2,16,30,824.0,74.0,4.3,26.5,494.0,59.54,44.57
2018,8,2,16,45,800.5,70.5,4.3,25.95,442.0,57.56,43.2
2018,8,2,17,0,777.0,67.0,4.3,25.4,390.0,55.49,41.72
2018,8,2,17,15,743.0,62.5,4.2,24.6,337.0,52.47,39.44
2018,8,2,17,30,709.0,58.0,4.1,23.8,284.0,49.36,37.02
2018,8,2,17,45,658.0,52.5,4.0,23.0,232.0,45.23,33.61
2018,8,2,18,0,607.0,47.0,3.9,22.2,180.0,41.06,29.99
2018,8,2,18,15,524.0,40.0,3.65,21.4,133.0,32.45,22.35
2018,8,2,18,30,441.0,33.0,3.4,20.6,86.0,27.17,17.31
2018,8,2,18,45,293.0,23.5,3.2,19.8,51.5,19.53,7.95
2018,8,2,19,0,145.0,14.0,3.0,19.0,17.0,11.95,0.0
2018,8,2,19,15,72.5,7.0,2.9,18.6,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,3,5,15,115.5,9.0,1.85,13.6,14.0,7.68,0.0
2018,8,3,5,30,231.0,18.0,2.0,14.1,28.0,90.96,0.0
2018,8,3,5,45,377.0,26.5,2.15,14.6,68.0,198.55,144.07
2018,8,3,6,0,523.0,35.0,2.3,15.1,108.0,290.83,229.57
2018,8,3,6,15,597.5,40.5,2.25,15.75,157.5,365.0,295.26
2018,8,3,6,30,672.0,46.0,2.2,16.4,207.0,445.59,363.22
2018,8,3,6,45,717.5,51.0,2.2,17.1,260.5,514.1,418.64
2018,8,3,7,0,763.0,56.0,2.2,17.8,314.0,585.21,473.33
2018,8,3,7,15,794.0,59.5,2.15,18.75,368.0,646.38,516.55
2018,8,3,7,30,825.0,63.0,2.1,19.7,422.0,701.22,552.25
2018,8,3,7,45,846.0,66.5,2.05,20.65,474.5,754.2,585.33
2018,8,3,8,0,867.0,70.0,2.0,21.6,527.0,805.92,616.4
2018,8,3,8,15,883.5,73.5,2.0,22.4,578.0,852.17,643.59
2018,8,3,8,30,900.0,77.0,2.0,23.2,629.0,896.15,668.68
2018,8,3,8,45,912.0,79.5,2.0,24.05,675.5,932.27,687.97
2018,8,3,9,0,924.0,82.0,2.0,24.9,722.0,965.35,705.04
2018,8,3,9,15,933.0,85.0,2.1,25.6,764.0,992.87,719.92
2018,8,3,9,30,942.0,88.0,2.2,26.3,806.0,1016.78,732.5
2018,8,3,9,45,948.0,90.5,2.25,26.95,841.5,1033.42,740.09
2018,8,3,10,0,954.0,93.0,2.3,27.6,877.0,1046.1,745.32
2018,8,3,10,15,960.0,94.0,2.4,28.15,907.0,1053.12,748.0
2018,8,3,10,30,966.0,95.0,2.5,28.7,937.0,1056.04,748.28
2018,8,3,10,45,970.0,96.0,2.6,29.2,959.5,1052.86,745.04
2018,8,3,11,0,974.0,97.0,2.7,29.7,982.0,1045.54,739.36
2018,8,3,11,15,976.0,98.0,2.8,30.05,996.5,1032.17,730.46
2018,8,3,11,30,978.0,99.0,2.9,30.4,1011.0,1014.77,719.13
2018,8,3,11,45,977.5,99.5,3.0,30.7,1017.0,990.67,703.75
2018,8,3,12,0,977.0,100.0,3.1,31.0,1023.0,962.87,686.03
2018,8,3,12,15,975.0,101.0,3.2,31.1,1021.5,930.7,665.98
2018,8,3,12,30,973.0,102.0,3.3,31.2,1020.0,895.22,643.65
2018,8,3,12,45,970.0,102.5,3.4,31.25,1010.5,855.37,618.38
2018,8,3,13,0,967.0,103.0,3.5,31.3,1001.0,812.63,590.94
2018,8,3,13,15,962.5,103.5,3.6,31.2,984.0,766.14,559.76
2018,8,3,13,30,958.0,104.0,3.7,31.1,967.0,717.26,525.19
2018,8,3,13,45,950.5,104.0,3.8,31.0,941.5,663.99,486.52
2018,8,3,14,0,943.0,104.0,3.9,30.9,916.0,609.07,445.43
2018,8,3,14,15,933.0,103.5,3.95,30.7,883.5,551.12,400.88
2018,8,3,14,30,923.0,103.0,4.0,30.5,851.0,492.3,354.19
2018,8,3,14,45,910.5,103.0,4.05,30.3,812.5,432.3,305.18
2018,8,3,15,0,898.0,103.0,4.1,30.1,774.0,372.21,254.9
2018,8,3,15,15,885.5,100.5,4.1,30.1,731.0,310.51,202.7
2018,8,3,15,30,873.0,98.0,4.1,30.1,688.0,249.32,151.94
2018,8,3,15,45,852.5,97.0,4.1,29.5,639.5,181.46,100.68
2018,8,3,16,0,832.0,96.0,4.1,28.9,591.0,122.36,65.44
2018,8,3,16,15,802.5,94.5,4.05,28.45,538.0,72.44,54.68
2018,8,3,16,30,773.0,93.0,4.0,28.0,485.0,72.43,55.02
2018,8,3,16,45,738.0,89.5,3.95,27.5,431.0,70.89,54.08
2018,8,3,17,0,703.0,86.0,3.9,27.0,377.0,63.44,48.14
2018,8,3,17,15,659.0,81.0,3.7,26.2,323.5,60.82,46.26
2018,8,3,17,30,615.0,76.0,3.5,25.4,270.0,58.17,44.28
2018,8,3,17,45,552.5,68.0,3.3,24.55,218.0,52.96,40.0
2018,8,3,18,0,490.0,60.0,3.1,23.7,166.0,47.65,35.44
2018,8,3,18,15,403.5,49.0,2.95,22.85,120.5,39.54,28.23
2018,8,3,18,30,317.0,38.0,2.8,22.0,75.0,31.23,20.53
2018,8,3,18,45,200.0,24.5,2.65,21.15,44.0,20.33,7.75
2018,8,3,19,0,83.0,11.0,2.5,20.3,13.0,9.39,0.0
2018,8,3,19,15,41.5,5.5,2.45,19.85,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.4,18.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.1,17.75,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,4,5,15,75.0,8.5,1.2,16.35,11.5,7.26,0.0
2018,8,4,5,30,150.0,17.0,1.3,17.0,23.0,63.72,0.0
2018,8,4,5,45,272.0,29.0,1.4,17.65,59.0,160.75,113.9
2018,8,4,6,0,394.0,41.0,1.5,18.3,95.0,244.68,190.43
2018,8,4,6,15,470.5,50.0,1.55,18.95,142.0,316.45,252.55
2018,8,4,6,30,547.0,59.0,1.6,19.6,189.0,395.54,318.2
2018,8,4,6,45,597.0,66.5,1.6,20.25,240.5,463.53,372.37
2018,8,4,7,0,647.0,74.0,1.6,20.9,292.0,534.9,426.59
2018,8,4,7,15,682.5,80.0,1.8,21.75,344.5,597.12,472.37
2018,8,4,7,30,718.0,86.0,2.0,22.6,397.0,660.34,516.55
2018,8,4,7,45,743.5,91.0,2.15,23.5,448.5,711.45,549.84
2018,8,4,8,0,769.0,96.0,2.3,24.4,500.0,765.48,584.46
2018,8,4,8,15,789.0,100.0,2.5,25.1,549.5,812.54,614.3
2018,8,4,8,30,809.0,104.0,2.7,25.8,599.0,857.74,642.49
2018,8,4,8,45,823.5,107.5,2.85,26.5,644.5,895.2,664.75
2018,8,4,9,0,838.0,111.0,3.0,27.2,690.0,929.94,685.03
2018,8,4,9,15,858.0,110.0,3.2,27.8,733.5,950.78,696.67
2018,8,4,9,30,878.0,109.0,3.4,28.4,777.0,979.51,713.58
2018,8,4,9,45,897.5,105.5,3.55,29.0,816.0,1001.88,725.89
2018,8,4,10,0,917.0,102.0,3.7,29.6,855.0,1020.84,736.05
2018,8,4,10,15,925.0,102.0,3.8,29.9,884.0,1028.53,739.58
2018,8,4,10,30,933.0,102.0,3.9,30.2,913.0,1032.3,740.79
2018,8,4,10,45,940.0,101.0,4.0,30.5,936.0,1030.05,738.3
2018,8,4,11,0,947.0,100.0,4.1,30.8,959.0,1023.8,733.39
2018,8,4,11,15,951.5,99.5,4.2,30.9,974.5,1011.62,725.39
2018,8,4,11,30,956.0,99.0,4.3,31.0,990.0,995.48,714.94
2018,8,4,11,45,959.5,98.0,4.4,31.1,997.5,974.03,701.12
2018,8,4,12,0,963.0,97.0,4.5,31.2,1005.0,948.82,684.86
2018,8,4,12,15,961.5,97.5,4.6,31.15,1003.5,917.03,664.66
2018,8,4,12,30,960.0,98.0,4.7,31.1,1002.0,881.96,642.28
2018,8,4,12,45,957.5,98.0,4.8,31.1,992.5,842.53,616.82
2018,8,4,13,0,955.0,98.0,4.9,31.1,983.0,800.23,589.15
2018,8,4,13,15,954.0,96.0,5.0,30.9,967.0,754.57,558.27
2018,8,4,13,30,953.0,94.0,5.1,30.7,951.0,706.29,523.65
2018,8,4,13,45,951.0,91.0,5.2,30.55,927.5,654.13,485.12
2018,8,4,14,0,949.0,88.0,5.3,30.4,904.0,599.85,443.78
2018,8,4,14,15,944.0,86.5,5.3,30.15,874.0,543.38,399.35
2018,8,4,14,30,939.0,85.0,5.3,29.9,844.0,485.5,352.42
2018,8,4,14,45,932.5,83.0,5.35,29.6,807.5,425.49,302.57
2018,8,4,15,0,926.0,81.0,5.4,29.3,771.0,364.75,250.84
2018,8,4,15,15,915.0,79.0,5.4,29.3,728.5,302.36,197.13
2018,8,4,15,30,904.0,77.0,5.4,29.3,686.0,240.27,144.83
2018,8,4,15,45,890.0,75.5,5.35,28.45,639.5,178.7,97.71
2018,8,4,16,0,876.0,74.0,5.3,27.6,593.0,118.29,61.48
2018,8,4,16,15,857.0,71.5,5.2,27.05,542.5,66.39,50.0
2018,8,4,16,30,838.0,69.0,5.1,26.5,492.0,64.34,48.62
2018,8,4,16,45,811.0,66.5,4.95,25.95,439.0,54.89,40.96
2018,8,4,17,0,784.0,64.0,4.8,25.4,386.0,53.4,39.97
2018,8,4,17,15,747.0,60.0,4.6,24.7,332.5,50.64,37.88
2018,8,4,17,30,710.0,56.0,4.4,24.0,279.0,47.84,35.69
2018,8,4,17,45,655.5,51.5,4.2,23.3,227.0,44.47,32.9
2018,8,4,18,0,601.0,47.0,4.0,22.6,175.0,41.13,29.98
2018,8,4,18,15,513.5,40.0,3.7,21.9,128.0,32.51,22.29
2018,8,4,18,30,426.0,33.0,3.4,21.2,81.0,27.26,17.2
2018,8,4,18,45,277.5,23.0,3.05,20.45,48.0,19.2,6.19
2018,8,4,19,0,129.0,13.0,2.7,19.7,15.0,11.1,0.0
2018,8,4,19,15,64.5,6.5,2.6,19.3,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,5,5,15,106.0,8.5,1.65,13.55,12.5,0.0,0.0
2018,8,5,5,30,212.0,17.0,1.8,14.1,25.0,84.25,0.0
2018,8,5,5,45,362.0,25.5,1.95,14.6,64.0,192.25,136.66
2018,8,5,6,0,512.0,34.0,2.1,15.1,103.0,286.08,225.28
2018,8,5,6,15,590.5,39.5,2.15,15.8,152.5,361.84,292.42
2018,8,5,6,30,669.0,45.0,2.2,16.5,202.0,444.47,362.26
2018,8,5,6,45,718.0,49.0,2.2,17.25,255.5,513.87,418.43
2018,8,5,7,0,767.0,53.0,2.2,18.0,309.0,586.17,474.04
2018,8,5,7,15,799.5,56.5,2.3,18.75,363.5,642.56,514.61
2018,8,5,7,30,832.0,60.0,2.4,19.5,418.0,704.97,557.4
2018,8,5,7,45,855.5,62.0,2.45,20.3,471.0,758.46,592.02
2018,8,5,8,0,879.0,64.0,2.5,21.1,524.0,810.89,625.03
2018,8,5,8,15,897.0,66.0,2.55,21.85,575.0,857.15,653.11
2018,8,5,8,30,915.0,68.0,2.6,22.6,626.0,901.25,679.21
2018,8,5,8,45,928.5,70.0,2.7,23.35,673.5,938.73,700.89
2018,8,5,9,0,942.0,72.0,2.8,24.1,721.0,973.19,720.37
2018,8,5,9,15,947.5,76.0,2.9,24.75,762.0,999.09,734.38
2018,8,5,9,30,953.0,80.0,3.0,25.4,803.0,1021.16,745.95
2018,8,5,9,45,955.0,84.5,3.15,26.0,838.0,1036.4,753.72
2018,8,5,10,0,957.0,89.0,3.3,26.6,873.0,1047.49,758.95
2018,8,5,10,15,963.5,90.0,3.4,26.95,903.0,1055.04,762.36
2018,8,5,10,30,970.0,91.0,3.5,27.3,933.0,1058.48,763.29
2018,8,5,10,45,975.0,91.0,3.6,27.65,955.5,1055.24,760.09
2018,8,5,11,0,980.0,91.0,3.7,28.0,978.0,1047.83,754.39
2018,8,5,11,15,982.5,92.0,3.8,28.2,993.5,1034.9,745.71
2018,8,5,11,30,985.0,93.0,3.9,28.4,1009.0,1017.88,734.5
2018,8,5,11,45,986.5,93.0,4.0,28.55,1016.0,994.97,719.68
2018,8,5,12,0,988.0,93.0,4.1,28.7,1023.0,968.24,702.39
2018,8,5,12,15,990.0,91.0,4.2,28.75,1022.5,936.38,681.96
2018,8,5,12,30,992.0,89.0,4.3,28.8,1022.0,900.98,659.08
2018,8,5,12,45,994.5,87.0,4.35,28.8,1015.0,862.54,633.91
2018,8,5,13,0,997.0,85.0,4.4,28.8,1008.0,820.76,606.3
2018,8,5,13,15,994.5,84.5,4.45,28.75,991.5,773.58,574.24
2018,8,5,13,30,992.0,84.0,4.5,28.7,975.0,723.76,537.97
2018,8,5,13,45,987.5,84.0,4.5,28.65,951.0,670.72,498.25
2018,8,5,14,0,983.0,84.0,4.5,28.6,927.0,615.63,455.88
2018,8,5,14,15,976.5,83.0,4.5,28.5,895.5,556.93,409.71
2018,8,5,14,30,970.0,82.0,4.5,28.4,864.0,496.91,361.04
2018,8,5,14,45,961.0,81.0,4.5,28.25,826.0,434.87,309.45
2018,8,5,15,0,952.0,80.0,4.5,28.1,788.0,372.32,256.17
2018,8,5,15,15,941.5,78.5,4.5,28.1,745.0,308.75,201.47
2018,8,5,15,30,931.0,77.0,4.5,28.1,702.0,245.4,148.06
2018,8,5,15,45,916.0,75.0,4.5,27.6,653.5,181.54,99.06
2018,8,5,16,0,901.0,73.0,4.5,27.1,605.0,118.98,61.48
2018,8,5,16,15,881.5,71.0,4.45,26.7,553.5,66.44,50.12
2018,8,5,16,30,862.0,69.0,4.4,26.3,502.0,64.68,48.96
2018,8,5,16,45,835.5,66.5,4.35,25.85,448.0,62.37,47.3
2018,8,5,17,0,809.0,64.0,4.3,25.4,394.0,53.74,40.26
2018,8,5,17,15,772.0,60.0,4.0,24.7,339.0,50.95,38.15
2018,8,5,17,30,735.0,56.0,3.7,24.0,284.0,48.11,35.93
2018,8,5,17,45,678.5,51.5,3.4,23.3,231.0,44.69,33.09
2018,8,5,18,0,622.0,47.0,3.1,22.6,178.0,41.32,30.13
2018,8,5,18,15,530.0,39.5,2.8,21.7,129.5,32.23,22.05
2018,8,5,18,30,438.0,32.0,2.5,20.8,81.0,26.49,16.53
2018,8,5,18,45,273.0,21.0,2.2,19.95,46.5,17.45,4.15
2018,8,5,19,0,108.0,10.0,1.9,19.1,12.0,8.54,0.0
2018,8,5,19,15,54.0,5.0,1.85,18.7,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,5,15,37.0,6.5,1.3,14.0,8.0,0.0,0.0
2018,8,6,5,30,74.0,13.0,1.4,14.7,16.0,35.51,0.0
2018,8,6,5,45,156.5,30.0,1.55,15.4,47.5,115.98,80.28
2018,8,6,6,0,239.0,47.0,1.7,16.1,79.0,181.99,142.57
2018,8,6,6,15,298.5,64.5,1.7,16.7,122.0,244.95,197.62
2018,8,6,6,30,358.0,82.0,1.7,17.3,165.0,313.99,255.93
2018,8,6,6,45,395.0,99.5,1.75,17.9,212.5,374.83,305.58
2018,8,6,7,0,432.0,117.0,1.8,18.5,260.0,438.34,355.36
2018,8,6,7,15,461.5,131.5,1.9,19.35,308.5,495.44,398.17
2018,8,6,7,30,491.0,146.0,2.0,20.2,357.0,553.72,440.38
2018,8,6,7,45,509.5,161.5,2.15,21.05,404.5,605.18,476.29
2018,8,6,8,0,528.0,177.0,2.3,21.9,452.0,656.15,510.9
2018,8,6,8,15,545.5,190.5,2.5,22.75,499.0,703.25,542.23
2018,8,6,8,30,563.0,204.0,2.7,23.6,546.0,749.18,572.12
2018,8,6,8,45,574.0,216.5,2.85,24.4,588.5,786.6,595.35
2018,8,6,9,0,585.0,229.0,3.0,25.2,631.0,821.96,616.86
2018,8,6,9,15,626.5,224.5,3.2,25.95,678.5,872.38,649.5
2018,8,6,9,30,668.0,220.0,3.4,26.7,726.0,916.11,677.1
2018,8,6,9,45,713.0,207.0,3.6,27.4,770.0,952.06,698.72
2018,8,6,10,0,758.0,194.0,3.8,28.1,814.0,984.8,718.12
2018,8,6,10,15,762.0,200.0,3.85,28.5,842.0,993.62,721.77
2018,8,6,10,30,766.0,206.0,3.9,28.9,870.0,998.76,723.31
2018,8,6,10,45,765.5,212.5,4.0,29.3,890.0,996.25,720.33
2018,8,6,11,0,765.0,219.0,4.1,29.7,910.0,990.01,715.1
2018,8,6,11,15,764.5,223.5,4.15,29.9,923.5,978.12,706.61
2018,8,6,11,30,764.0,228.0,4.2,30.1,937.0,962.66,695.93
2018,8,6,11,45,760.5,231.5,4.3,30.35,942.0,940.04,680.77
2018,8,6,12,0,757.0,235.0,4.4,30.6,947.0,914.26,663.3
2018,8,6,12,15,774.5,224.5,4.45,30.7,952.0,890.78,647.7
2018,8,6,12,30,792.0,214.0,4.5,30.8,957.0,856.5,624.84
2018,8,6,12,45,813.0,199.0,4.6,30.9,955.5,826.11,604.37
2018,8,6,13,0,834.0,184.0,4.7,31.0,954.0,791.63,580.78
2018,8,6,13,15,830.0,182.0,4.75,30.9,937.0,746.38,549.07
2018,8,6,13,30,826.0,180.0,4.8,30.8,920.0,699.18,515.27
2018,8,6,13,45,820.0,177.5,4.85,30.75,896.0,648.6,478.09
2018,8,6,14,0,814.0,175.0,4.9,30.7,872.0,596.67,438.91
2018,8,6,14,15,807.0,171.5,4.9,30.55,841.5,542.35,396.89
2018,8,6,14,30,800.0,168.0,4.9,30.4,811.0,487.24,353.05
2018,8,6,14,45,791.5,163.0,4.9,30.2,774.5,429.89,306.4
2018,8,6,15,0,783.0,158.0,4.9,30.0,738.0,372.42,258.6
2018,8,6,15,15,767.5,154.0,4.9,30.0,695.5,308.38,205.48
2018,8,6,15,30,752.0,150.0,4.9,30.0,653.0,250.21,157.73
2018,8,6,15,45,739.5,142.5,4.8,29.45,607.5,191.5,113.28
2018,8,6,16,0,727.0,135.0,4.7,28.9,562.0,134.18,78.27
2018,8,6,16,15,715.0,124.5,4.6,28.45,513.5,84.57,64.74
2018,8,6,16,30,703.0,114.0,4.5,28.0,465.0,79.61,61.02
2018,8,6,16,45,680.5,105.5,4.4,27.6,414.5,75.52,57.96
2018,8,6,17,0,658.0,97.0,4.3,27.2,364.0,71.14,54.61
2018,8,6,17,15,622.5,88.0,3.8,26.35,312.0,65.98,50.62
2018,8,6,17,30,587.0,79.0,3.3,25.5,260.0,60.55,46.3
2018,8,6,17,45,537.0,69.0,2.85,24.7,210.0,53.95,40.81
2018,8,6,18,0,487.0,59.0,2.4,23.9,160.0,47.1,34.89
2018,8,6,18,15,401.5,47.5,2.2,23.05,115.0,38.54,27.26
2018,8,6,18,30,316.0,36.0,2.0,22.2,70.0,29.76,19.03
2018,8,6,18,45,193.5,22.5,1.75,21.3,40.0,18.78,3.44
2018,8,6,19,0,71.0,9.0,1.5,20.4,10.0,7.68,0.0
2018,8,6,19,15,35.5,4.5,1.5,20.05,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.45,19.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,7,5,15,31.5,6.0,1.15,15.1,7.0,0.0,0.0
2018,8,7,5,30,63.0,12.0,1.2,15.7,14.0,31.09,0.0
2018,8,7,5,45,147.5,29.0,1.3,16.25,45.0,110.87,75.07
2018,8,7,6,0,232.0,46.0,1.4,16.8,76.0,178.27,138.96
2018,8,7,6,15,301.0,62.5,1.45,17.4,120.0,244.49,196.46
2018,8,7,6,30,370.0,79.0,1.5,18.0,164.0,317.92,258.16
2018,8,7,6,45,423.0,92.5,1.6,18.55,213.5,384.6,312.54
2018,8,7,7,0,476.0,106.0,1.7,19.1,263.0,455.6,368.27
2018,8,7,7,15,517.5,116.5,1.75,19.9,314.5,518.74,415.39
2018,8,7,7,30,559.0,127.0,1.8,20.7,366.0,584.01,462.37
2018,8,7,7,45,591.5,136.5,1.9,21.5,418.0,650.02,508.25
2018,8,7,8,0,624.0,146.0,2.0,22.3,470.0,709.85,548.49
2018,8,7,8,15,650.5,153.0,2.05,23.0,520.0,761.62,581.44
2018,8,7,8,30,677.0,160.0,2.1,23.7,570.0,812.27,612.82
2018,8,7,8,45,698.0,164.5,2.15,24.45,616.0,853.73,637.26
2018,8,7,9,0,719.0,169.0,2.2,25.2,662.0,893.06,659.98
2018,8,7,9,15,743.0,169.5,2.25,25.9,706.0,928.49,679.97
2018,8,7,9,30,767.0,170.0,2.3,26.6,750.0,961.27,698.06
2018,8,7,9,45,790.5,167.0,2.4,27.3,789.0,978.62,706.63
2018,8,7,10,0,814.0,164.0,2.5,28.0,828.0,1001.45,718.86
2018,8,7,10,15,821.5,167.0,2.6,28.35,857.5,1010.93,723.59
2018,8,7,10,30,829.0,170.0,2.7,28.7,887.0,1016.61,726.13
2018,8,7,10,45,833.5,172.5,2.8,29.05,909.0,1014.99,724.18
2018,8,7,11,0,838.0,175.0,2.9,29.4,931.0,1009.5,719.94
2018,8,7,11,15,841.0,176.5,3.0,29.55,945.5,997.76,712.42
2018,8,7,11,30,844.0,178.0,3.1,29.7,960.0,982.26,702.61
2018,8,7,11,45,845.0,179.0,3.2,29.85,967.0,960.79,689.01
2018,8,7,12,0,846.0,180.0,3.3,30.0,974.0,935.85,673.19
2018,8,7,12,15,852.5,176.0,3.4,30.05,975.5,907.82,655.58
2018,8,7,12,30,859.0,172.0,3.5,30.1,977.0,876.38,635.64
2018,8,7,12,45,865.5,166.0,3.6,30.1,970.5,839.88,612.31
2018,8,7,13,0,872.0,160.0,3.7,30.1,964.0,800.22,585.58
2018,8,7,13,15,868.0,158.5,3.75,30.0,947.0,753.98,553.42
2018,8,7,13,30,864.0,157.0,3.8,29.9,930.0,705.64,519.02
2018,8,7,13,45,857.5,156.0,3.9,29.85,906.0,654.31,481.61
2018,8,7,14,0,851.0,155.0,4.0,29.8,882.0,601.53,442.02
2018,8,7,14,15,842.0,153.0,4.0,29.6,850.5,545.5,398.92
2018,8,7,14,30,833.0,151.0,4.0,29.4,819.0,488.8,353.99
2018,8,7,14,45,820.5,148.5,4.05,29.2,781.0,429.97,306.27
2018,8,7,15,0,808.0,146.0,4.1,29.0,743.0,371.4,257.6
2018,8,7,15,15,793.0,142.5,4.1,29.0,700.0,311.95,207.69
2018,8,7,15,30,778.0,139.0,4.1,29.0,657.0,247.48,154.98
2018,8,7,15,45,757.0,135.0,4.1,28.35,609.5,188.47,110.64
2018,8,7,16,0,736.0,131.0,4.1,27.7,562.0,131.82,76.64
2018,8,7,16,15,708.0,126.0,4.0,27.25,510.5,85.61,65.92
2018,8,7,16,30,680.0,121.0,3.9,26.8,459.0,84.26,65.21
2018,8,7,16,45,645.0,114.0,3.85,26.35,406.0,81.29,63.11
2018,8,7,17,0,610.0,107.0,3.8,25.9,353.0,78.16,60.84
2018,8,7,17,15,565.0,98.5,3.5,25.1,300.5,73.61,57.39
2018,8,7,17,30,520.0,90.0,3.2,24.3,248.0,68.89,53.68
2018,8,7,17,45,459.5,78.0,2.9,23.5,198.0,58.45,44.88
2018,8,7,18,0,399.0,66.0,2.6,22.7,148.0,50.0,37.55
2018,8,7,18,15,317.5,51.0,2.4,21.85,104.5,39.03,27.78
2018,8,7,18,30,236.0,36.0,2.2,21.0,61.0,27.82,17.43
2018,8,7,18,45,140.0,21.5,1.95,20.2,34.0,16.74,0.84
2018,8,7,19,0,44.0,7.0,1.7,19.4,7.0,5.97,0.0
2018,8,7,19,15,22.0,3.5,1.65,19.0,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,8,5,15,46.5,6.5,0.7,15.5,8.0,0.0,0.0
2018,8,8,5,30,93.0,13.0,0.7,16.0,16.0,41.96,0.0
2018,8,8,5,45,209.0,27.5,0.7,16.55,49.5,132.59,88.36
2018,8,8,6,0,325.0,42.0,0.7,17.1,83.0,216.57,167.92
2018,8,8,6,15,405.0,53.5,0.7,17.75,129.5,289.62,230.63
2018,8,8,6,30,485.0,65.0,0.7,18.4,176.0,370.59,297.14
2018,8,8,6,45,540.5,74.5,0.75,19.1,227.5,441.73,353.35
2018,8,8,7,0,596.0,84.0,0.8,19.8,279.0,516.85,410.02
2018,8,8,7,15,635.5,90.5,1.0,20.8,331.5,580.73,456.72
2018,8,8,7,30,675.0,97.0,1.2,21.8,384.0,645.98,502.59
2018,8,8,7,45,703.5,103.5,1.35,22.85,436.5,703.45,540.01
2018,8,8,8,0,732.0,110.0,1.5,23.9,489.0,760.54,576.21
2018,8,8,8,15,753.5,115.5,1.7,24.7,539.0,809.63,607.18
2018,8,8,8,30,775.0,121.0,1.9,25.5,589.0,851.7,633.01
2018,8,8,8,45,791.0,125.0,2.1,26.35,635.0,890.39,656.17
2018,8,8,9,0,807.0,129.0,2.3,27.2,681.0,926.46,677.37
2018,8,8,9,15,816.5,134.0,2.35,27.65,721.5,954.5,692.87
2018,8,8,9,30,826.0,139.0,2.4,28.1,762.0,979.22,706.25
2018,8,8,9,45,831.5,144.5,2.45,28.6,796.5,997.03,715.11
2018,8,8,10,0,837.0,150.0,2.5,29.1,831.0,1011.11,721.73
2018,8,8,10,15,846.0,151.0,2.55,29.4,860.5,1020.15,725.86
2018,8,8,10,30,855.0,152.0,2.6,29.7,890.0,1025.35,727.76
2018,8,8,10,45,862.5,152.0,2.6,30.0,913.0,1024.14,725.3
2018,8,8,11,0,870.0,152.0,2.6,30.3,936.0,1004.63,711.55
2018,8,8,11,15,875.0,152.0,2.6,30.45,951.0,993.48,703.79
2018,8,8,11,30,880.0,152.0,2.6,30.6,966.0,978.59,693.71
2018,8,8,11,45,883.5,151.0,2.6,30.75,973.5,957.78,680.0
2018,8,8,12,0,887.0,150.0,2.6,30.9,981.0,933.47,664.17
2018,8,8,12,15,891.5,147.0,2.55,31.0,981.5,904.92,645.42
2018,8,8,12,30,896.0,144.0,2.5,31.1,982.0,873.06,624.58
2018,8,8,12,45,900.5,139.5,2.5,31.15,975.0,836.73,601.3
2018,8,8,13,0,905.0,135.0,2.5,31.2,968.0,797.29,575.78
2018,8,8,13,15,903.0,133.0,2.5,31.2,951.5,752.28,544.72
2018,8,8,13,30,901.0,131.0,2.5,31.2,935.0,704.9,511.32
2018,8,8,13,45,897.5,128.5,2.5,31.15,911.5,654.02,474.7
2018,8,8,14,0,894.0,126.0,2.5,31.1,888.0,601.28,435.67
2018,8,8,14,15,888.0,123.5,2.5,30.95,857.0,545.64,393.47
2018,8,8,14,30,882.0,121.0,2.5,30.8,826.0,488.82,348.99
2018,8,8,14,45,873.5,118.0,2.55,30.65,789.0,429.73,301.53
2018,8,8,15,0,865.0,115.0,2.6,30.5,752.0,370.23,252.44
2018,8,8,15,15,851.5,112.5,2.6,30.5,709.0,304.47,198.08
2018,8,8,15,30,838.0,110.0,2.6,30.5,666.0,243.7,148.32
2018,8,8,15,45,822.5,105.5,2.65,29.95,618.5,182.27,102.29
2018,8,8,16,0,807.0,101.0,2.7,29.4,571.0,122.45,66.77
2018,8,8,16,15,786.0,96.5,2.75,28.9,520.5,74.03,55.92
2018,8,8,16,30,765.0,92.0,2.8,28.4,470.0,72.02,54.63
2018,8,8,16,45,736.0,86.5,2.85,27.9,417.0,69.02,52.47
2018,8,8,17,0,707.0,81.0,2.9,27.4,364.0,60.34,45.49
2018,8,8,17,15,665.0,75.0,2.8,26.45,310.5,56.86,42.89
2018,8,8,17,30,623.0,69.0,2.7,25.5,257.0,53.28,40.11
2018,8,8,17,45,562.0,61.5,2.6,24.55,206.0,48.28,35.97
2018,8,8,18,0,501.0,54.0,2.5,23.6,155.0,43.19,31.55
2018,8,8,18,15,408.0,43.5,2.4,22.65,110.0,35.31,24.48
2018,8,8,18,30,315.0,33.0,2.3,21.7,65.0,27.27,16.78
2018,8,8,18,45,189.0,20.5,2.2,20.8,36.5,17.12,0.0
2018,8,8,19,0,63.0,8.0,2.1,19.9,8.0,6.83,0.0
2018,8,8,19,15,31.5,4.0,2.0,19.5,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.4,16.85,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,8,9,5,15,57.0,7.0,0.45,17.35,8.5,0.0,0.0
2018,8,9,5,30,114.0,14.0,0.5,17.8,17.0,49.91,0.0
2018,8,9,5,45,246.0,26.5,0.6,18.3,51.5,146.25,94.69
2018,8,9,6,0,378.0,39.0,0.7,18.8,86.0,238.25,183.12
2018,8,9,6,15,463.5,47.5,0.75,19.5,133.0,313.72,247.78
2018,8,9,6,30,549.0,56.0,0.8,20.2,180.0,397.44,316.26
2018,8,9,6,45,606.5,63.0,0.85,20.85,233.0,469.92,373.24
2018,8,9,7,0,664.0,70.0,0.9,21.5,286.0,546.51,430.6
2018,8,9,7,15,704.5,74.5,1.0,22.5,340.0,611.51,476.8
2018,8,9,7,30,745.0,79.0,1.1,23.5,394.0,674.65,518.46
2018,8,9,7,45,774.5,82.5,1.15,24.55,447.5,732.18,554.17
2018,8,9,8,0,804.0,86.0,1.2,25.6,501.0,789.13,588.39
2018,8,9,8,15,825.5,89.0,1.3,26.45,551.5,837.63,617.14
2018,8,9,8,30,847.0,92.0,1.4,27.3,602.0,884.27,644.21
2018,8,9,8,45,864.5,94.0,1.5,28.15,649.5,914.02,660.03
2018,8,9,9,0,882.0,96.0,1.6,29.0,697.0,950.53,680.16
2018,8,9,9,15,883.0,103.0,1.7,29.55,736.0,973.88,692.59
2018,8,9,9,30,884.0,110.0,1.8,30.1,775.0,993.36,702.74
2018,8,9,9,45,879.0,120.5,1.85,30.6,808.0,1006.67,708.66
2018,8,9,10,0,874.0,131.0,1.9,31.1,841.0,1015.67,712.08
2018,8,9,10,15,882.5,132.0,2.0,31.45,871.0,1024.29,716.47
2018,8,9,10,30,891.0,133.0,2.1,31.8,901.0,1029.06,718.59
2018,8,9,10,45,897.5,133.5,2.2,32.1,924.0,1027.45,717.07
2018,8,9,11,0,904.0,134.0,2.3,32.4,947.0,1021.91,713.27
2018,8,9,11,15,908.0,134.5,2.35,32.6,962.0,1010.03,705.44
2018,8,9,11,30,912.0,135.0,2.4,32.8,977.0,994.3,695.38
2018,8,9,11,45,914.5,135.0,2.5,32.95,984.5,972.96,682.51
2018,8,9,12,0,917.0,135.0,2.6,33.1,992.0,948.01,667.37
2018,8,9,12,15,910.5,138.0,2.7,33.15,988.5,914.45,646.97
2018,8,9,12,30,904.0,141.0,2.8,33.2,985.0,878.0,624.58
2018,8,9,12,45,894.0,145.0,2.85,33.2,973.0,836.95,598.77
2018,8,9,13,0,884.0,149.0,2.9,33.2,961.0,793.68,570.78
2018,8,9,13,15,881.0,147.0,2.95,33.1,944.0,748.64,540.2
2018,8,9,13,30,878.0,145.0,3.0,33.0,927.0,701.37,507.29
2018,8,9,13,45,873.5,143.5,3.05,32.9,903.5,651.52,471.63
2018,8,9,14,0,869.0,142.0,3.1,32.8,880.0,601.63,434.77
2018,8,9,14,15,862.0,138.5,3.1,32.55,848.5,544.39,391.72
2018,8,9,14,30,855.0,135.0,3.1,32.3,817.0,486.25,346.59
2018,8,9,14,45,845.0,131.5,3.15,32.1,779.0,426.3,298.74
2018,8,9,15,0,835.0,128.0,3.2,31.9,741.0,366.29,249.56
2018,8,9,15,15,820.5,125.0,3.2,31.9,698.0,305.68,199.28
2018,8,9,15,30,806.0,122.0,3.2,31.9,655.0,246.06,150.74
2018,8,9,15,45,789.0,117.0,3.2,31.2,607.5,185.89,106.05
2018,8,9,16,0,772.0,112.0,3.2,30.5,560.0,127.57,71.69
2018,8,9,16,15,750.0,106.5,3.2,29.95,509.5,73.66,55.38
2018,8,9,16,30,728.0,101.0,3.2,29.4,459.0,71.48,53.97
2018,8,9,16,45,696.0,95.5,3.15,28.9,406.0,69.01,52.25
2018,8,9,17,0,664.0,90.0,3.1,28.4,353.0,66.43,50.41
2018,8,9,17,15,619.5,83.0,2.85,27.5,300.5,62.48,47.45
2018,8,9,17,30,575.0,76.0,2.6,26.6,248.0,58.41,44.28
2018,8,9,17,45,512.5,67.0,2.4,25.7,197.5,52.47,39.36
2018,8,9,18,0,450.0,58.0,2.2,24.8,147.0,46.38,34.08
2018,8,9,18,15,358.0,46.0,2.0,23.95,103.5,37.39,26.05
2018,8,9,18,30,266.0,34.0,1.8,23.1,60.0,28.16,17.23
2018,8,9,18,45,157.0,20.5,1.6,22.2,33.5,16.01,0.0
2018,8,9,19,0,48.0,7.0,1.4,21.3,7.0,5.97,0.0
2018,8,9,19,15,24.0,3.5,1.35,20.95,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,18.25,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,18.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,10,5,15,40.0,6.0,0.85,18.65,7.0,0.0,0.0
2018,8,10,5,30,80.0,12.0,1.0,19.1,14.0,36.97,0.0
2018,8,10,5,45,188.5,27.0,1.15,19.6,46.0,123.64,77.04
2018,8,10,6,0,297.0,42.0,1.3,20.1,78.0,204.49,156.81
2018,8,10,6,15,378.5,53.0,1.35,20.75,122.5,276.9,219.19
2018,8,10,6,30,460.0,64.0,1.4,21.4,167.0,357.07,285.56
2018,8,10,6,45,517.0,73.0,1.5,22.1,217.5,427.5,341.9
2018,8,10,7,0,574.0,82.0,1.6,22.8,268.0,502.08,399.04
2018,8,10,7,15,615.5,89.0,1.5,23.75,320.0,567.05,445.21
2018,8,10,7,30,657.0,96.0,1.4,24.7,372.0,633.65,490.06
2018,8,10,7,45,687.5,101.0,1.25,25.65,423.5,690.32,524.43
2018,8,10,8,0,718.0,106.0,1.1,26.6,475.0,746.79,557.02
2018,8,10,8,15,665.0,133.0,1.15,27.25,501.5,756.1,559.85
2018,8,10,8,30,612.0,160.0,1.2,27.9,528.0,758.0,558.34
2018,8,10,8,45,707.0,141.0,1.2,28.6,597.5,839.94,608.84
2018,8,10,9,0,802.0,122.0,1.2,29.3,667.0,916.83,653.53
2018,8,10,9,15,815.0,125.5,1.35,29.75,708.5,946.55,670.62
2018,8,10,9,30,828.0,129.0,1.5,30.2,750.0,973.09,686.24
2018,8,10,9,45,838.0,131.5,1.6,30.65,786.0,992.18,696.56
2018,8,10,10,0,848.0,134.0,1.7,31.1,822.0,1007.67,704.79
2018,8,10,10,15,854.0,136.5,1.85,31.4,850.5,1001.87,701.11
2018,8,10,10,30,860.0,139.0,2.0,31.7,879.0,1005.62,703.57
2018,8,10,10,45,864.0,141.5,2.15,31.95,901.0,1003.56,702.51
2018,8,10,11,0,868.0,144.0,2.3,32.2,923.0,997.66,699.15
2018,8,10,11,15,870.0,145.5,2.4,32.4,937.0,985.1,691.33
2018,8,10,11,30,872.0,147.0,2.5,32.6,951.0,968.87,681.32
2018,8,10,11,45,871.5,149.0,2.65,32.75,957.5,947.2,668.46
2018,8,10,12,0,871.0,151.0,2.8,32.9,964.0,922.16,653.39
2018,8,10,12,15,869.5,152.5,2.9,32.85,963.0,892.61,635.48
2018,8,10,12,30,868.0,154.0,3.0,32.8,962.0,860.06,615.5
2018,8,10,12,45,864.0,154.5,3.15,32.8,952.5,821.9,591.79
