Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,9,30,900.0,97.0,2.2,23.7,755.0,1009.87,737.0
2018,8,20,9,45,898.0,104.5,2.3,24.25,788.5,1023.14,743.4
2018,8,20,10,0,896.0,112.0,2.4,24.8,822.0,1032.21,747.29
2018,8,20,10,15,903.5,113.0,2.5,25.2,851.0,1039.73,750.77
2018,8,20,10,30,911.0,114.0,2.6,25.6,880.0,1043.29,751.86
2018,8,20,10,45,917.0,114.5,2.75,25.95,902.5,1040.82,749.9
2018,8,20,11,0,923.0,115.0,2.9,26.3,925.0,1034.3,745.47
2018,8,20,11,15,926.5,115.0,3.0,26.55,939.5,1020.82,736.52
2018,8,20,11,30,930.0,115.0,3.1,26.8,954.0,1003.41,725.15
2018,8,20,11,45,932.0,115.5,3.15,27.05,961.0,981.23,710.38
2018,8,20,12,0,934.0,116.0,3.2,27.3,968.0,955.32,693.25
2018,8,20,12,15,930.5,117.5,3.3,27.35,965.0,921.96,672.11
2018,8,20,12,30,927.0,119.0,3.4,27.4,962.0,885.45,648.76
2018,8,20,12,45,921.0,120.0,3.45,27.45,950.5,843.55,621.32
2018,8,20,13,0,915.0,121.0,3.5,27.5,939.0,799.1,591.92
2018,8,20,13,15,911.0,120.5,3.55,27.4,921.5,752.44,559.54
2018,8,20,13,30,907.0,120.0,3.6,27.3,904.0,703.5,524.21
2018,8,20,13,45,889.5,125.0,3.6,27.15,875.5,648.79,483.61
2018,8,20,14,0,872.0,130.0,3.6,27.0,847.0,593.42,441.42
2018,8,20,14,15,863.0,128.0,3.65,26.75,814.5,536.56,397.2
2018,8,20,14,30,854.0,126.0,3.7,26.5,782.0,477.64,349.96
2018,8,20,14,45,837.0,124.5,3.7,26.25,741.0,415.75,299.08
2018,8,20,15,0,820.0,123.0,3.7,26.0,700.0,354.63,247.62
2018,8,20,15,15,820.5,114.5,3.7,26.0,661.0,293.6,195.07
2018,8,20,15,30,821.0,106.0,3.7,26.0,622.0,231.85,143.05
2018,8,20,15,45,799.5,102.5,3.7,25.25,572.5,170.58,97.18
2018,8,20,16,0,778.0,99.0,3.7,24.5,523.0,111.74,63.91
2018,8,20,16,15,749.0,94.5,3.7,23.9,470.5,73.39,56.79
2018,8,20,16,30,720.0,90.0,3.7,23.3,418.0,65.16,50.19
2018,8,20,16,45,675.5,85.5,3.65,22.75,362.5,62.95,48.62
2018,8,20,17,0,631.0,81.0,3.6,22.2,307.0,60.73,47.0
2018,8,20,17,15,603.5,72.0,3.5,21.45,259.5,55.2,42.47
2018,8,20,17,30,576.0,63.0,3.4,20.7,212.0,49.38,37.55
2018,8,20,17,45,500.0,54.0,3.3,19.95,162.0,42.99,31.92
2018,8,20,18,0,424.0,45.0,3.2,19.2,112.0,36.49,25.96
2018,8,20,18,15,310.5,33.5,3.1,18.55,72.5,27.54,17.45
2018,8,20,18,30,197.0,22.0,3.0,17.9,33.0,18.41,1.89
2018,8,20,18,45,98.5,11.0,2.9,17.3,16.5,9.39,0.0
2018,8,20,19,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,21,5,15,29.0,3.0,1.5,12.75,3.0,0.0,0.0
2018,8,21,5,30,58.0,6.0,1.6,13.0,6.0,25.4,0.0
2018,8,21,5,45,224.5,18.0,1.75,13.25,36.5,125.62,0.0
2018,8,21,6,0,391.0,30.0,1.9,13.5,67.0,243.83,185.74
2018,8,21,6,15,482.5,37.5,1.85,13.9,112.5,322.65,260.8
2018,8,21,6,30,574.0,45.0,1.8,14.3,158.0,410.74,337.04
2018,8,21,6,45,545.0,61.0,1.75,14.7,194.5,442.31,364.57
2018,8,21,7,0,516.0,77.0,1.7,15.1,231.0,469.1,386.04
2018,8,21,7,15,483.0,99.0,1.65,15.6,265.5,488.14,399.55
2018,8,21,7,30,450.0,121.0,1.6,16.1,300.0,509.58,413.62
2018,8,21,7,45,393.5,151.5,1.55,16.6,323.5,516.99,415.63
2018,8,21,8,0,337.0,182.0,1.5,17.1,347.0,499.38,398.93
2018,8,21,8,15,459.5,173.0,1.45,17.75,424.0,625.94,492.27
2018,8,21,8,30,582.0,164.0,1.4,18.4,501.0,748.37,577.01
2018,8,21,8,45,675.5,145.5,1.4,19.0,567.5,830.46,629.11
2018,8,21,9,0,769.0,127.0,1.4,19.6,634.0,906.04,675.57
2018,8,21,9,15,815.0,119.0,1.45,20.2,686.5,954.44,703.8
2018,8,21,9,30,861.0,111.0,1.5,20.8,739.0,988.36,722.64
2018,8,21,9,45,877.0,111.0,1.6,21.35,777.5,1010.63,735.0
2018,8,21,10,0,893.0,111.0,1.7,21.9,816.0,1029.36,745.26
2018,8,21,10,15,906.0,109.5,1.8,22.35,847.5,1039.69,750.59
2018,8,21,10,30,919.0,108.0,1.9,22.8,879.0,1046.11,753.65
2018,8,21,10,45,913.5,115.0,2.0,23.25,898.0,1038.91,748.23
2018,8,21,11,0,908.0,122.0,2.1,23.7,917.0,1027.59,740.44
2018,8,21,11,15,921.5,116.5,2.25,24.0,934.5,1018.39,735.08
2018,8,21,11,30,935.0,111.0,2.4,24.3,952.0,1005.05,727.04
2018,8,21,11,45,936.0,111.5,2.5,24.6,958.5,981.82,712.12
2018,8,21,12,0,937.0,112.0,2.6,24.9,965.0,954.89,694.85
2018,8,21,12,15,936.5,112.0,2.7,25.1,963.0,922.62,674.28
2018,8,21,12,30,936.0,112.0,2.8,25.3,961.0,887.03,651.39
2018,8,21,12,45,933.5,111.5,2.9,25.45,951.0,846.24,624.93
2018,8,21,13,0,931.0,111.0,3.0,25.6,941.0,802.62,596.27
2018,8,21,13,15,915.0,117.5,3.05,25.65,920.0,752.86,561.6
2018,8,21,13,30,899.0,124.0,3.1,25.7,899.0,701.63,524.24
2018,8,21,13,45,900.5,119.0,3.15,25.75,876.0,650.5,486.2
2018,8,21,14,0,902.0,114.0,3.2,25.8,853.0,597.04,445.23
2018,8,21,14,15,898.0,110.5,3.25,25.65,822.0,539.9,400.5
2018,8,21,14,30,894.0,107.0,3.3,25.5,791.0,481.39,353.14
2018,8,21,14,45,869.5,110.0,3.35,25.35,748.0,419.01,301.59
2018,8,21,15,0,845.0,113.0,3.4,25.2,705.0,354.15,247.14
2018,8,21,15,15,798.5,117.5,3.4,25.2,648.5,289.8,193.35
2018,8,21,15,30,752.0,122.0,3.4,25.2,592.0,230.41,145.12
2018,8,21,15,45,770.5,105.5,3.4,24.6,554.5,168.52,97.08
2018,8,21,16,0,789.0,89.0,3.4,24.0,517.0,104.26,58.13
2018,8,21,16,15,769.0,85.5,3.4,23.5,468.5,67.21,51.68
2018,8,21,16,30,749.0,82.0,3.4,23.0,420.0,65.66,50.7
2018,8,21,16,45,723.0,77.0,3.4,22.5,369.5,62.8,48.56
2018,8,21,17,0,697.0,72.0,3.4,22.0,319.0,54.88,42.01
2018,8,21,17,15,646.5,65.5,3.35,21.2,265.0,50.72,38.64
2018,8,21,17,30,596.0,59.0,3.3,20.4,211.0,46.46,35.05
2018,8,21,17,45,510.5,51.5,3.2,19.6,160.0,41.1,30.3
2018,8,21,18,0,425.0,44.0,3.1,18.8,109.0,35.76,25.32
2018,8,21,18,15,306.5,32.5,3.1,18.1,70.0,26.77,16.69
2018,8,21,18,30,188.0,21.0,3.1,17.4,31.0,17.6,0.0
2018,8,21,18,45,94.0,10.5,3.05,16.7,15.5,8.96,0.0
2018,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,22,5,15,20.5,3.0,0.9,12.5,3.0,0.0,0.0
2018,8,22,5,30,41.0,6.0,0.9,12.9,6.0,5.12,0.0
2018,8,22,5,45,169.0,19.0,0.9,13.3,33.0,84.93,0.0
2018,8,22,6,0,297.0,32.0,0.9,13.7,60.0,202.41,152.44
2018,8,22,6,15,397.5,42.5,0.75,14.25,105.0,284.75,228.29
2018,8,22,6,30,498.0,53.0,0.6,14.8,150.0,377.58,305.97
2018,8,22,6,45,565.5,60.0,0.45,15.4,202.0,455.13,367.44
2018,8,22,7,0,633.0,67.0,0.3,16.0,254.0,537.78,428.74
2018,8,22,7,15,678.0,72.0,0.5,16.8,308.5,606.13,479.03
2018,8,22,7,30,723.0,77.0,0.7,17.6,363.0,672.31,525.21
2018,8,22,7,45,756.0,80.5,0.85,18.35,416.5,732.49,565.29
2018,8,22,8,0,789.0,84.0,1.0,19.1,470.0,792.33,604.16
2018,8,22,8,15,812.5,87.0,1.15,19.8,521.0,842.45,635.71
2018,8,22,8,30,836.0,90.0,1.3,20.5,572.0,890.8,665.64
2018,8,22,8,45,854.5,91.5,1.45,21.2,619.0,920.27,682.75
2018,8,22,9,0,873.0,93.0,1.6,21.9,666.0,956.94,704.65
2018,8,22,9,15,884.0,96.0,1.75,22.5,708.0,985.12,721.06
2018,8,22,9,30,895.0,99.0,1.9,23.1,750.0,1009.85,735.29
2018,8,22,9,45,902.5,101.5,2.05,23.7,785.5,1026.86,744.61
2018,8,22,10,0,910.0,104.0,2.2,24.3,821.0,1040.01,751.59
2018,8,22,10,15,918.0,105.0,2.3,24.7,851.0,1048.07,755.43
2018,8,22,10,30,926.0,106.0,2.4,25.1,881.0,1052.11,756.88
2018,8,22,10,45,932.0,106.5,2.5,25.5,903.5,1049.52,754.29
2018,8,22,11,0,938.0,107.0,2.6,25.9,926.0,1042.83,749.27
2018,8,22,11,15,942.0,107.0,2.65,26.1,941.0,1029.58,740.3
2018,8,22,11,30,946.0,107.0,2.7,26.3,956.0,1012.31,728.92
2018,8,22,11,45,948.0,107.0,2.75,26.5,962.5,989.24,713.91
2018,8,22,12,0,950.0,107.0,2.8,26.7,969.0,962.39,696.52
2018,8,22,12,15,947.0,108.5,2.8,26.75,966.5,928.95,674.86
2018,8,22,12,30,944.0,110.0,2.8,26.8,964.0,892.25,651.03
2018,8,22,12,45,938.5,111.5,2.85,26.85,953.0,850.5,624.06
2018,8,22,13,0,933.0,113.0,2.9,26.9,942.0,806.07,595.05
2018,8,22,13,15,929.0,112.5,2.95,26.8,924.0,758.5,562.66
2018,8,22,13,30,925.0,112.0,3.0,26.7,906.0,708.6,526.95
2018,8,22,13,45,919.5,110.5,3.05,26.6,880.5,654.83,487.45
2018,8,22,14,0,914.0,109.0,3.1,26.5,855.0,599.34,445.42
2018,8,22,14,15,906.0,107.5,3.15,26.3,822.5,541.11,400.11
2018,8,22,14,30,898.0,106.0,3.2,26.1,790.0,481.9,352.45
2018,8,22,14,45,887.5,103.5,3.25,25.85,751.0,420.25,301.48
2018,8,22,15,0,877.0,101.0,3.3,25.6,712.0,358.45,249.03
2018,8,22,15,15,862.5,99.0,3.3,25.6,668.0,296.1,195.55
2018,8,22,15,30,848.0,97.0,3.3,25.6,624.0,228.62,139.54
2018,8,22,15,45,829.0,93.5,3.35,24.9,575.0,165.89,92.61
2018,8,22,16,0,810.0,90.0,3.4,24.2,526.0,105.26,58.78
2018,8,22,16,15,784.0,86.0,3.4,23.65,473.5,67.9,52.24
2018,8,22,16,30,758.0,82.0,3.4,23.1,421.0,65.88,50.88
2018,8,22,16,45,722.5,77.5,3.4,22.55,367.5,63.3,48.99
2018,8,22,17,0,687.0,73.0,3.4,22.0,314.0,55.61,42.64
2018,8,22,17,15,635.5,67.0,3.25,21.15,260.5,51.86,39.64
2018,8,22,17,30,584.0,61.0,3.1,20.3,207.0,48.06,36.45
2018,8,22,17,45,506.5,52.0,3.0,19.45,157.0,41.61,30.74
2018,8,22,18,0,429.0,43.0,2.9,18.6,107.0,35.04,24.67
2018,8,22,18,15,300.0,31.0,2.85,17.95,67.0,25.54,15.5
2018,8,22,18,30,171.0,19.0,2.8,17.3,27.0,15.84,0.0
2018,8,22,18,45,85.5,9.5,2.75,16.65,13.5,8.11,0.0
2018,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,23,5,15,21.0,3.0,1.45,12.3,2.5,0.0,0.0
2018,8,23,5,30,42.0,6.0,1.6,12.8,5.0,0.0,0.0
2018,8,23,5,45,170.5,18.5,1.75,13.25,31.5,85.37,0.0
2018,8,23,6,0,299.0,31.0,1.9,13.7,58.0,203.14,152.34
2018,8,23,6,15,399.0,41.5,1.9,14.25,103.0,285.32,230.38
2018,8,23,6,30,499.0,52.0,1.9,14.8,148.0,378.05,310.34
2018,8,23,6,45,564.0,59.5,1.9,15.35,200.0,454.73,374.3
2018,8,23,7,0,629.0,67.0,1.9,15.9,252.0,536.33,439.0
2018,8,23,7,15,672.5,72.5,1.8,16.55,305.5,604.11,488.85
2018,8,23,7,30,716.0,78.0,1.7,17.2,359.0,673.58,536.59
2018,8,23,7,45,748.0,82.0,1.65,17.85,412.5,729.14,572.57
2018,8,23,8,0,780.0,86.0,1.6,18.5,466.0,788.51,610.04
2018,8,23,8,15,803.0,89.5,1.55,19.2,516.5,838.53,639.67
2018,8,23,8,30,826.0,93.0,1.5,19.9,567.0,886.76,667.3
2018,8,23,8,45,843.0,95.5,1.5,20.55,614.0,926.03,689.09
2018,8,23,9,0,860.0,98.0,1.5,21.2,661.0,951.67,701.75
2018,8,23,9,15,855.5,108.5,1.6,21.75,698.5,984.53,720.86
2018,8,23,9,30,851.0,119.0,1.7,22.3,736.0,1002.3,730.14
2018,8,23,9,45,838.0,133.0,1.75,22.85,765.5,1011.22,733.31
2018,8,23,10,0,825.0,147.0,1.8,23.4,795.0,1015.59,733.83
2018,8,23,10,15,833.0,149.5,1.9,23.8,824.5,1024.69,738.63
2018,8,23,10,30,841.0,152.0,2.0,24.2,854.0,1029.9,741.01
2018,8,23,10,45,846.0,154.0,2.1,24.65,875.5,1027.64,738.66
2018,8,23,11,0,851.0,156.0,2.2,25.1,897.0,1021.43,733.98
2018,8,23,11,15,854.0,157.0,2.35,25.4,911.0,1008.32,726.0
2018,8,23,11,30,857.0,158.0,2.5,25.7,925.0,991.38,715.6
2018,8,23,11,45,857.5,159.0,2.6,26.0,931.0,968.38,700.8
2018,8,23,12,0,858.0,160.0,2.7,26.3,937.0,941.84,683.71
2018,8,23,12,15,849.5,165.0,2.8,26.35,933.0,907.87,662.35
2018,8,23,12,30,841.0,170.0,2.9,26.4,929.0,871.1,638.98
2018,8,23,12,45,828.0,175.5,3.0,26.45,916.0,828.68,611.41
2018,8,23,13,0,815.0,181.0,3.1,26.5,903.0,784.33,580.78
2018,8,23,13,15,809.0,180.0,3.2,26.45,884.5,737.81,548.36
2018,8,23,13,30,803.0,179.0,3.3,26.4,866.0,689.51,513.81
2018,8,23,13,45,794.5,177.5,3.4,26.3,840.5,637.75,475.91
2018,8,23,14,0,786.0,176.0,3.5,26.2,815.0,584.96,436.08
2018,8,23,14,15,775.0,173.0,3.55,25.95,782.5,527.42,391.7
2018,8,23,14,30,764.0,170.0,3.6,25.7,750.0,470.13,346.06
2018,8,23,14,45,749.5,166.5,3.65,25.45,711.5,411.18,297.87
2018,8,23,15,0,735.0,163.0,3.7,25.2,673.0,352.96,249.13
2018,8,23,15,15,717.0,158.5,3.7,25.2,629.5,294.11,199.45
2018,8,23,15,30,699.0,154.0,3.7,25.2,586.0,236.96,152.4
2018,8,23,15,45,674.5,148.5,3.75,24.45,538.0,180.28,110.58
2018,8,23,16,0,650.0,143.0,3.8,23.7,490.0,126.66,80.48
2018,8,23,16,15,618.0,135.0,3.8,23.1,438.5,93.75,74.24
2018,8,23,16,30,586.0,127.0,3.8,22.5,387.0,90.52,72.0
2018,8,23,16,45,545.0,118.0,3.8,21.9,335.5,84.09,66.96
2018,8,23,17,0,504.0,109.0,3.8,21.3,284.0,78.75,62.75
2018,8,23,17,15,450.5,96.5,3.7,20.5,233.0,70.68,56.09
2018,8,23,17,30,397.0,84.0,3.6,19.7,182.0,62.35,48.98
2018,8,23,17,45,327.0,68.0,3.55,18.9,135.5,51.13,39.07
2018,8,23,18,0,257.0,52.0,3.5,18.1,89.0,39.59,28.58
2018,8,23,18,15,170.0,34.0,3.45,17.5,54.5,26.18,15.83
2018,8,23,18,30,83.0,16.0,3.4,16.9,20.0,12.45,0.0
2018,8,23,18,45,41.5,8.0,3.35,16.25,10.0,6.83,0.0
2018,8,23,19,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,24,5,15,12.5,2.0,1.8,11.95,2.0,0.0,0.0
2018,8,24,5,30,25.0,4.0,2.0,12.3,4.0,0.0,0.0
2018,8,24,5,45,119.0,18.0,2.2,12.6,27.5,64.11,0.0
2018,8,24,6,0,213.0,32.0,2.4,12.9,51.0,165.13,122.68
2018,8,24,6,15,305.5,47.0,2.35,13.35,94.5,241.56,195.86
2018,8,24,6,30,398.0,62.0,2.3,13.8,138.0,328.68,271.9
2018,8,24,6,45,465.0,73.5,2.3,14.25,189.0,408.34,339.22
2018,8,24,7,0,532.0,85.0,2.3,14.7,240.0,491.68,406.62
2018,8,24,7,15,579.5,93.0,2.25,15.3,293.0,561.74,460.35
2018,8,24,7,30,627.0,101.0,2.2,15.9,346.0,633.85,513.01
2018,8,24,7,45,663.5,107.5,2.15,16.5,399.5,696.9,556.07
2018,8,24,8,0,700.0,114.0,2.1,17.1,453.0,760.14,597.8
2018,8,24,8,15,727.0,118.0,2.0,17.75,503.5,811.79,629.45
2018,8,24,8,30,754.0,122.0,1.9,18.4,554.0,862.08,659.23
2018,8,24,8,45,774.5,126.0,1.85,19.05,601.5,904.56,683.38
2018,8,24,9,0,795.0,130.0,1.8,19.7,649.0,938.22,701.22
2018,8,24,9,15,799.5,137.5,1.85,20.35,687.5,963.72,714.76
2018,8,24,9,30,804.0,145.0,1.9,21.0,726.0,985.66,726.02
2018,8,24,9,45,801.5,154.5,1.9,21.65,758.0,998.97,731.13
2018,8,24,10,0,799.0,164.0,1.9,22.3,790.0,1008.32,733.88
2018,8,24,10,15,809.5,165.5,2.05,22.75,820.0,1018.74,739.95
2018,8,24,10,30,820.0,167.0,2.2,23.2,850.0,1025.33,743.6
2018,8,24,10,45,827.5,167.5,2.3,23.7,872.0,1023.98,741.56
2018,8,24,11,0,835.0,168.0,2.4,24.2,894.0,1018.71,737.19
2018,8,24,11,15,840.5,168.5,2.55,24.5,909.0,1007.56,730.25
2018,8,24,11,30,846.0,169.0,2.7,24.8,924.0,992.53,720.85
2018,8,24,11,45,850.0,168.0,2.8,25.15,931.0,970.85,706.57
2018,8,24,12,0,854.0,167.0,2.9,25.5,938.0,945.52,689.95
2018,8,24,12,15,853.0,167.5,3.0,25.65,936.0,913.73,669.56
2018,8,24,12,30,852.0,168.0,3.1,25.8,934.0,878.81,646.99
2018,8,24,12,45,848.5,167.5,3.2,25.95,923.5,838.07,620.32
2018,8,24,13,0,845.0,167.0,3.3,26.1,913.0,794.8,590.4
2018,8,24,13,15,841.5,164.5,3.4,26.0,895.0,747.48,557.41
2018,8,24,13,30,838.0,162.0,3.5,25.9,877.0,698.09,522.05
2018,8,24,13,45,832.0,159.5,3.6,25.8,851.5,645.35,483.22
2018,8,24,14,0,826.0,157.0,3.7,25.7,826.0,591.22,442.16
2018,8,24,14,15,816.5,153.5,3.7,25.5,793.0,533.42,397.02
2018,8,24,14,30,807.0,150.0,3.7,25.3,760.0,475.14,350.1
2018,8,24,14,45,795.5,146.0,3.75,25.05,721.5,415.49,300.89
2018,8,24,15,0,784.0,142.0,3.8,24.8,683.0,356.13,250.72
2018,8,24,15,15,766.5,138.0,3.8,24.8,639.0,290.61,195.42
2018,8,24,15,30,749.0,134.0,3.8,24.8,595.0,230.97,146.0
2018,8,24,15,45,727.5,129.0,3.8,24.05,547.0,171.95,102.16
2018,8,24,16,0,706.0,124.0,3.8,23.3,499.0,115.51,70.7
2018,8,24,16,15,676.5,118.0,3.75,22.75,447.5,82.69,65.02
2018,8,24,16,30,647.0,112.0,3.7,22.2,396.0,80.42,63.52
2018,8,24,16,45,607.5,104.0,3.65,21.65,343.5,76.42,60.47
2018,8,24,17,0,568.0,96.0,3.6,21.1,291.0,72.24,57.21
2018,8,24,17,15,512.5,85.5,3.5,20.35,238.5,65.74,51.84
2018,8,24,17,30,457.0,75.0,3.4,19.6,186.0,56.45,43.85
2018,8,24,17,45,379.5,62.0,3.3,18.8,138.5,47.11,35.56
2018,8,24,18,0,302.0,49.0,3.2,18.0,91.0,37.59,26.8
2018,8,24,18,15,200.5,32.5,3.1,17.4,55.5,25.15,14.7
2018,8,24,18,30,99.0,16.0,3.0,16.8,20.0,13.66,0.0
2018,8,24,18,45,49.5,8.0,2.95,16.2,10.0,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,25,5,15,10.5,2.0,1.1,11.5,2.0,0.0,0.0
2018,8,25,5,30,21.0,4.0,1.2,11.9,4.0,0.0,0.0
2018,8,25,5,45,99.0,17.0,1.35,12.35,24.5,55.22,0.0
2018,8,25,6,0,177.0,30.0,1.5,12.8,45.0,145.46,106.35
2018,8,25,6,15,247.5,44.0,1.45,13.35,81.5,207.84,167.7
2018,8,25,6,30,318.0,58.0,1.4,13.9,118.0,277.97,229.23
2018,8,25,6,45,356.0,73.5,1.4,14.4,160.5,336.6,279.06
2018,8,25,7,0,394.0,89.0,1.4,14.9,203.0,398.16,329.04
2018,8,25,7,15,436.0,103.0,1.35,15.7,252.5,463.27,379.08
2018,8,25,7,30,478.0,117.0,1.3,16.5,302.0,530.78,428.65
2018,8,25,7,45,570.0,116.0,1.2,17.25,368.0,631.59,500.91
2018,8,25,8,0,662.0,115.0,1.1,18.0,434.0,730.31,566.29
2018,8,25,8,15,609.5,142.0,1.1,18.8,460.5,736.35,565.64
2018,8,25,8,30,557.0,169.0,1.1,19.6,487.0,727.42,555.69
2018,8,25,8,45,477.0,206.5,1.1,20.35,494.5,707.82,536.94
2018,8,25,9,0,397.0,244.0,1.1,21.1,502.0,680.84,513.31
2018,8,25,9,15,337.5,284.5,1.2,21.75,513.5,651.93,490.37
2018,8,25,9,30,278.0,325.0,1.3,22.4,525.0,639.33,478.27
2018,8,25,9,45,346.0,324.0,1.35,23.05,585.5,705.36,523.56
2018,8,25,10,0,414.0,323.0,1.4,23.7,646.0,789.66,578.75
2018,8,25,10,15,436.0,328.0,1.5,24.2,679.5,813.82,593.18
2018,8,25,10,30,458.0,333.0,1.6,24.7,713.0,835.45,606.52
2018,8,25,10,45,485.0,337.0,1.75,25.25,749.0,858.27,621.11
2018,8,25,11,0,512.0,341.0,1.9,25.8,785.0,877.9,633.52
2018,8,25,11,15,579.0,308.0,2.0,26.05,817.5,896.86,647.27
2018,8,25,11,30,646.0,275.0,2.1,26.3,850.0,914.19,659.81
2018,8,25,11,45,676.0,264.0,2.25,26.55,869.5,910.28,658.02
2018,8,25,12,0,706.0,253.0,2.4,26.8,889.0,901.9,653.4
2018,8,25,12,15,740.5,231.5,2.55,26.85,897.0,883.22,642.71
2018,8,25,12,30,775.0,210.0,2.7,26.9,905.0,859.55,628.46
2018,8,25,12,45,813.0,185.0,2.85,26.9,907.0,825.82,607.4
2018,8,25,13,0,851.0,160.0,3.0,26.9,909.0,793.28,586.34
2018,8,25,13,15,848.0,158.0,3.1,26.7,891.5,746.47,554.11
2018,8,25,13,30,845.0,156.0,3.2,26.5,874.0,697.51,519.51
2018,8,25,13,45,839.0,153.5,3.3,26.25,848.5,644.39,480.94
2018,8,25,14,0,833.0,151.0,3.4,26.0,823.0,589.87,440.04
2018,8,25,14,15,689.5,201.5,3.45,25.6,743.0,507.89,378.02
2018,8,25,14,30,546.0,252.0,3.5,25.2,663.0,437.89,324.63
2018,8,25,14,45,581.0,223.5,3.55,24.8,640.5,390.42,285.84
2018,8,25,15,0,616.0,195.0,3.6,24.4,618.0,339.38,242.61
2018,8,25,15,15,688.5,161.0,3.6,24.4,605.0,287.85,196.2
2018,8,25,15,30,761.0,127.0,3.6,24.4,592.0,227.37,142.89
2018,8,25,15,45,741.5,121.5,3.65,23.5,544.0,167.51,98.41
2018,8,25,16,0,722.0,116.0,3.7,22.6,496.0,109.96,66.49
2018,8,25,16,15,698.5,108.5,3.65,22.05,445.5,76.57,60.03
2018,8,25,16,30,675.0,101.0,3.6,21.5,395.0,73.0,57.37
2018,8,25,16,45,639.0,93.5,3.55,20.95,342.5,69.07,54.34
2018,8,25,17,0,603.0,86.0,3.5,20.4,290.0,64.97,51.09
2018,8,25,17,15,550.5,76.5,3.4,19.65,238.0,58.97,46.1
2018,8,25,17,30,498.0,67.0,3.3,18.9,186.0,52.76,40.74
2018,8,25,17,45,421.0,55.5,3.15,18.15,138.5,44.5,33.34
2018,8,25,18,0,344.0,44.0,3.0,17.4,91.0,36.01,25.45
2018,8,25,18,15,229.5,30.0,2.9,16.8,55.5,23.34,12.93
2018,8,25,18,30,115.0,16.0,2.8,16.2,20.0,13.66,0.0
2018,8,25,18,45,57.5,8.0,2.7,15.65,10.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,26,5,15,19.5,2.5,1.05,11.1,2.0,0.0,0.0
2018,8,26,5,30,39.0,5.0,1.2,11.5,4.0,0.0,0.0
2018,8,26,5,45,182.0,17.0,1.35,11.85,30.0,89.65,0.0
2018,8,26,6,0,325.0,29.0,1.5,12.2,56.0,213.79,155.79
2018,8,26,6,15,435.0,38.0,1.5,12.8,102.0,303.19,244.7
2018,8,26,6,30,545.0,47.0,1.5,13.4,148.0,402.2,330.09
2018,8,26,6,45,615.0,53.0,1.5,13.95,201.5,482.57,396.97
2018,8,26,7,0,685.0,59.0,1.5,14.5,255.0,564.22,461.52
2018,8,26,7,15,729.5,62.5,1.55,15.3,310.0,633.4,511.56
2018,8,26,7,30,774.0,66.0,1.6,16.1,365.0,703.95,560.29
2018,8,26,7,45,805.5,69.0,1.65,16.9,419.5,764.22,599.77
2018,8,26,8,0,837.0,72.0,1.7,17.7,474.0,823.95,637.68
2018,8,26,8,15,859.5,74.5,1.7,18.45,526.0,865.04,661.31
2018,8,26,8,30,882.0,77.0,1.7,19.2,578.0,912.82,689.12
2018,8,26,8,45,899.0,78.5,1.75,19.95,625.5,951.94,711.13
2018,8,26,9,0,916.0,80.0,1.8,20.7,673.0,988.21,731.07
2018,8,26,9,15,928.0,81.5,1.85,21.3,715.5,1016.44,746.07
2018,8,26,9,30,940.0,83.0,1.9,21.9,758.0,1041.1,758.82
2018,8,26,9,45,949.0,84.0,2.0,22.5,794.5,1058.4,767.61
2018,8,26,10,0,958.0,85.0,2.1,23.1,831.0,1071.7,774.03
2018,8,26,10,15,965.5,85.0,2.15,23.55,860.5,1078.24,776.13
2018,8,26,10,30,973.0,85.0,2.2,24.0,890.0,1080.59,775.81
2018,8,26,10,45,978.5,85.5,2.3,24.5,913.0,1077.22,772.56
2018,8,26,11,0,984.0,86.0,2.4,25.0,936.0,1069.55,766.76
2018,8,26,11,15,987.0,85.5,2.45,25.35,950.0,1054.1,756.07
2018,8,26,11,30,990.0,85.0,2.5,25.7,964.0,1034.49,742.93
2018,8,26,11,45,992.0,85.0,2.6,26.05,970.5,1010.38,727.51
2018,8,26,12,0,994.0,85.0,2.7,26.4,977.0,982.3,709.53
2018,8,26,12,15,991.5,86.5,2.8,26.5,974.5,947.93,688.1
2018,8,26,12,30,989.0,88.0,2.9,26.6,972.0,910.1,664.23
2018,8,26,12,45,984.5,89.0,3.0,26.7,961.0,866.92,636.57
2018,8,26,13,0,980.0,90.0,3.1,26.8,950.0,820.82,606.63
2018,8,26,13,15,976.5,89.0,3.15,26.75,931.0,770.93,573.25
2018,8,26,13,30,973.0,88.0,3.2,26.7,912.0,718.52,535.54
2018,8,26,13,45,967.0,87.0,3.3,26.6,885.5,662.32,494.26
2018,8,26,14,0,961.0,86.0,3.4,26.5,859.0,604.32,450.24
2018,8,26,14,15,953.0,85.5,3.5,26.25,826.0,544.21,403.3
2018,8,26,14,30,945.0,85.0,3.6,26.0,793.0,483.02,353.75
2018,8,26,14,45,934.5,83.5,3.65,25.7,753.0,419.28,300.6
2018,8,26,15,0,924.0,82.0,3.7,25.4,713.0,355.31,245.85
2018,8,26,15,15,910.5,79.5,3.7,25.4,667.5,289.89,189.34
2018,8,26,15,30,897.0,77.0,3.7,25.4,622.0,225.19,135.08
2018,8,26,15,45,878.5,75.0,3.75,24.55,572.5,161.24,87.67
2018,8,26,16,0,860.0,73.0,3.8,23.7,523.0,99.12,54.8
2018,8,26,16,15,834.0,70.0,3.8,23.1,469.5,64.88,49.87
2018,8,26,16,30,808.0,67.0,3.8,22.5,416.0,55.62,42.3
2018,8,26,16,45,772.0,64.0,3.8,21.85,361.5,53.69,40.92
2018,8,26,17,0,736.0,61.0,3.8,21.2,307.0,51.78,39.51
2018,8,26,17,15,683.0,56.0,3.65,20.35,252.5,48.1,36.51
2018,8,26,17,30,630.0,51.0,3.5,19.5,198.0,44.43,33.35
2018,8,26,17,45,545.5,44.0,3.4,18.65,147.5,35.61,25.49
2018,8,26,18,0,461.0,37.0,3.3,17.8,97.0,30.44,20.55
2018,8,26,18,15,307.5,26.0,3.2,17.15,58.5,21.57,11.05
2018,8,26,18,30,154.0,15.0,3.1,16.5,20.0,12.8,0.0
2018,8,26,18,45,77.0,7.5,3.05,15.85,10.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,27,5,15,13.0,2.0,1.8,11.9,1.5,0.0,0.0
2018,8,27,5,30,26.0,4.0,1.9,12.2,3.0,0.0,0.0
2018,8,27,5,45,180.5,15.5,1.95,12.5,28.5,88.04,0.0
2018,8,27,6,0,335.0,27.0,2.0,12.8,54.0,216.53,155.2
2018,8,27,6,15,446.5,34.5,1.95,13.25,99.0,306.24,247.1
2018,8,27,6,30,558.0,42.0,1.9,13.7,144.0,399.93,329.11
2018,8,27,6,45,625.0,47.0,1.85,14.15,196.5,478.6,395.29
2018,8,27,7,0,692.0,52.0,1.8,14.6,249.0,561.94,461.42
2018,8,27,7,15,734.0,55.5,1.75,15.25,303.0,629.26,509.94
2018,8,27,7,30,776.0,59.0,1.7,15.9,357.0,697.91,557.21
2018,8,27,7,45,806.0,62.0,1.6,16.5,410.5,748.97,589.45
2018,8,27,8,0,836.0,65.0,1.5,17.1,464.0,806.94,625.38
2018,8,27,8,15,857.5,67.0,1.55,17.75,515.0,855.12,654.84
2018,8,27,8,30,879.0,69.0,1.6,18.4,566.0,901.4,682.5
2018,8,27,8,45,894.5,70.5,1.6,19.05,613.0,939.12,703.34
2018,8,27,9,0,910.0,72.0,1.6,19.7,660.0,973.95,722.06
2018,8,27,9,15,912.0,78.0,1.75,20.25,699.5,997.8,735.89
2018,8,27,9,30,914.0,84.0,1.9,20.8,739.0,1017.63,747.25
2018,8,27,9,45,910.5,92.5,2.05,21.3,772.0,1030.71,754.46
2018,8,27,10,0,907.0,101.0,2.2,21.8,805.0,1039.41,758.98
2018,8,27,10,15,914.5,102.0,2.35,22.2,834.5,1046.68,763.0
2018,8,27,10,30,922.0,103.0,2.5,22.6,864.0,1049.93,764.52
2018,8,27,10,45,927.5,103.5,2.65,22.95,886.0,1046.55,762.03
2018,8,27,11,0,933.0,104.0,2.8,23.3,908.0,1039.08,757.02
2018,8,27,11,15,936.5,104.0,2.9,23.55,922.0,1025.04,747.69
2018,8,27,11,30,940.0,104.0,3.0,23.8,936.0,1007.02,735.87
2018,8,27,11,45,941.5,104.0,3.1,24.05,942.0,983.22,720.32
2018,8,27,12,0,943.0,104.0,3.2,24.3,948.0,955.67,702.32
2018,8,27,12,15,936.0,107.0,3.35,24.4,943.0,919.99,679.58
2018,8,27,12,30,929.0,110.0,3.5,24.5,938.0,881.28,654.6
2018,8,27,12,45,919.0,114.0,3.6,24.55,925.5,838.31,626.28
2018,8,27,13,0,909.0,118.0,3.7,24.6,913.0,792.98,596.03
2018,8,27,13,15,904.0,117.0,3.8,24.55,894.0,744.75,562.11
2018,8,27,13,30,899.0,116.0,3.9,24.5,875.0,694.38,525.18
2018,8,27,13,45,891.0,115.5,3.95,24.4,848.5,640.68,484.7
2018,8,27,14,0,883.0,115.0,4.0,24.3,822.0,585.56,441.95
2018,8,27,14,15,873.5,113.0,4.05,24.05,788.5,527.34,395.77
2018,8,27,14,30,864.0,111.0,4.1,23.8,755.0,468.4,347.48
2018,8,27,14,45,851.0,109.0,4.1,23.6,715.5,407.69,296.28
2018,8,27,15,0,838.0,107.0,4.1,23.4,676.0,343.32,241.17
2018,8,27,15,15,822.0,104.0,4.1,23.4,632.0,280.92,187.16
2018,8,27,15,30,806.0,101.0,4.1,23.4,588.0,219.76,135.79
2018,8,27,15,45,785.0,97.0,4.05,22.75,539.0,158.8,90.37
2018,8,27,16,0,764.0,93.0,4.0,22.1,490.0,100.27,58.84
2018,8,27,16,15,737.0,88.5,3.9,21.65,438.5,69.69,54.31
2018,8,27,16,30,710.0,84.0,3.8,21.2,387.0,61.71,47.79
2018,8,27,16,45,673.0,78.0,3.7,20.75,334.5,58.37,45.17
2018,8,27,17,0,636.0,72.0,3.6,20.3,282.0,54.9,42.39
2018,8,27,17,15,582.5,64.5,3.45,19.7,230.0,50.03,38.29
2018,8,27,17,30,529.0,57.0,3.3,19.1,178.0,45.04,33.93
2018,8,27,17,45,448.0,47.5,3.15,18.55,131.5,38.12,27.66
2018,8,27,18,0,367.0,38.0,3.0,18.0,85.0,31.09,21.01
2018,8,27,18,15,237.5,25.5,2.95,17.5,50.5,21.08,10.05
2018,8,27,18,30,108.0,13.0,2.9,17.0,16.0,11.1,0.0
2018,8,27,18,45,54.0,6.5,2.85,16.55,8.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,28,5,15,11.0,1.5,2.15,12.9,1.0,0.0,0.0
2018,8,28,5,30,22.0,3.0,2.3,13.1,2.0,0.0,0.0
2018,8,28,5,45,160.5,15.0,2.4,13.3,26.0,79.58,0.0
2018,8,28,6,0,299.0,27.0,2.5,13.5,50.0,199.0,139.49
2018,8,28,6,15,410.0,35.5,2.5,13.85,94.0,289.04,233.07
2018,8,28,6,30,521.0,44.0,2.5,14.2,138.0,386.78,318.82
2018,8,28,6,45,496.5,57.0,2.45,14.6,170.5,414.48,344.31
2018,8,28,7,0,472.0,70.0,2.4,15.0,203.0,438.32,364.32
2018,8,28,7,15,511.5,75.5,2.35,15.5,247.0,496.32,410.2
2018,8,28,7,30,551.0,81.0,2.3,16.0,291.0,556.01,454.67
2018,8,28,7,45,579.0,91.5,2.2,16.5,341.0,613.87,495.43
2018,8,28,8,0,607.0,102.0,2.1,17.0,391.0,671.64,534.7
2018,8,28,8,15,718.5,90.5,2.1,17.55,469.0,771.6,603.53
2018,8,28,8,30,830.0,79.0,2.1,18.1,547.0,870.33,668.48
2018,8,28,8,45,860.0,77.0,2.1,18.65,597.5,915.98,695.21
2018,8,28,9,0,890.0,75.0,2.1,19.2,648.0,959.63,720.63
2018,8,28,9,15,900.5,77.0,2.2,19.7,689.0,986.52,735.9
2018,8,28,9,30,911.0,79.0,2.3,20.2,730.0,1009.89,749.03
2018,8,28,9,45,918.0,82.0,2.35,20.7,765.5,1027.19,757.7
2018,8,28,10,0,925.0,85.0,2.4,21.2,801.0,1040.53,763.95
2018,8,28,10,15,932.0,85.5,2.5,21.55,830.0,1046.96,766.88
2018,8,28,10,30,939.0,86.0,2.6,21.9,859.0,1049.31,767.37
2018,8,28,10,45,944.0,87.0,2.7,22.25,881.0,1046.07,764.41
2018,8,28,11,0,949.0,88.0,2.8,22.6,903.0,1038.66,758.92
2018,8,28,11,15,952.5,87.5,2.9,22.85,917.0,1024.04,749.18
2018,8,28,11,30,956.0,87.0,3.0,23.1,931.0,1005.39,736.91
2018,8,28,11,45,958.0,86.5,3.05,23.35,937.0,981.36,720.78
2018,8,28,12,0,960.0,86.0,3.1,23.6,943.0,953.51,702.19
2018,8,28,12,15,961.5,85.5,3.2,23.75,942.0,921.51,681.45
2018,8,28,12,30,963.0,85.0,3.3,23.9,941.0,885.95,658.2
2018,8,28,12,45,963.5,83.5,3.35,24.0,931.5,845.21,631.09
2018,8,28,13,0,964.0,82.0,3.4,24.1,922.0,801.29,601.6
2018,8,28,13,15,961.0,81.0,3.45,24.1,903.5,752.38,568.19
2018,8,28,13,30,958.0,80.0,3.5,24.1,885.0,700.95,530.29
2018,8,28,13,45,953.0,79.0,3.55,24.1,859.5,646.03,488.75
2018,8,28,14,0,948.0,78.0,3.6,24.1,834.0,589.25,444.52
2018,8,28,14,15,941.5,77.0,3.55,23.95,802.0,530.11,397.07
2018,8,28,14,30,935.0,76.0,3.5,23.8,770.0,469.77,347.12
2018,8,28,14,45,926.0,74.0,3.5,23.65,731.0,406.74,293.65
2018,8,28,15,0,917.0,72.0,3.5,23.5,692.0,343.35,238.59
2018,8,28,15,15,903.5,70.5,3.5,23.5,647.5,279.18,182.58
2018,8,28,15,30,890.0,69.0,3.5,23.5,603.0,215.72,128.94
2018,8,28,15,45,873.0,67.0,3.4,22.95,554.5,152.46,81.79
2018,8,28,16,0,856.0,65.0,3.3,22.4,506.0,90.88,49.68
2018,8,28,16,15,833.0,62.0,3.2,22.0,454.0,59.26,45.34
2018,8,28,16,30,810.0,59.0,3.1,21.6,402.0,56.51,43.26
2018,8,28,16,45,776.5,56.0,3.05,21.2,348.5,47.72,35.9
2018,8,28,17,0,743.0,53.0,3.0,20.8,295.0,45.58,34.21
2018,8,28,17,15,692.5,48.5,2.85,20.2,241.5,42.08,31.28
2018,8,28,17,30,642.0,44.0,2.7,19.6,188.0,38.59,28.21
2018,8,28,17,45,557.0,38.0,2.6,19.0,139.0,33.62,23.66
2018,8,28,18,0,472.0,32.0,2.5,18.4,90.0,28.73,18.88
2018,8,28,18,15,313.0,23.0,2.45,17.9,53.5,19.11,7.81
2018,8,28,18,30,154.0,14.0,2.4,17.4,17.0,11.95,0.0
2018,8,28,18,45,77.0,7.0,2.35,16.95,8.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,29,5,15,12.0,1.5,1.45,12.95,1.0,0.0,0.0
2018,8,29,5,30,24.0,3.0,1.5,13.2,2.0,0.0,0.0
2018,8,29,5,45,173.0,15.0,1.55,13.5,26.5,85.07,0.0
2018,8,29,6,0,322.0,27.0,1.6,13.8,51.0,209.38,142.9
2018,8,29,6,15,428.0,35.0,1.6,14.25,94.5,298.98,239.33
2018,8,29,6,30,534.0,43.0,1.6,14.7,138.0,394.28,322.25
2018,8,29,6,45,561.0,54.0,1.55,15.15,183.5,453.11,372.13
2018,8,29,7,0,588.0,65.0,1.5,15.6,229.0,513.24,420.04
2018,8,29,7,15,665.5,66.0,1.45,16.15,288.5,598.6,483.83
2018,8,29,7,30,743.0,67.0,1.4,16.7,348.0,685.22,544.32
2018,8,29,7,45,786.0,67.5,1.35,17.3,404.0,750.59,586.74
2018,8,29,8,0,829.0,68.0,1.3,17.9,460.0,807.62,621.88
2018,8,29,8,15,850.5,70.5,1.3,18.5,511.0,856.14,650.78
2018,8,29,8,30,872.0,73.0,1.3,19.1,562.0,902.75,677.79
2018,8,29,8,45,888.5,75.0,1.35,19.65,609.5,941.73,700.13
2018,8,29,9,0,905.0,77.0,1.4,20.2,657.0,977.85,720.45
2018,8,29,9,15,915.0,79.5,1.5,20.6,698.5,1005.03,736.1
2018,8,29,9,30,925.0,82.0,1.6,21.0,740.0,1028.59,749.55
2018,8,29,9,45,931.5,84.0,1.7,21.4,775.0,1044.22,758.04
2018,8,29,10,0,938.0,86.0,1.8,21.8,810.0,1055.85,764.19
2018,8,29,10,15,944.5,87.5,1.9,22.05,839.5,1062.82,767.99
2018,8,29,10,30,951.0,89.0,2.0,22.3,869.0,1065.62,769.32
2018,8,29,10,45,956.0,89.5,2.15,22.5,891.0,1061.59,767.28
2018,8,29,11,0,961.0,90.0,2.3,22.7,913.0,1053.36,762.66
2018,8,29,11,15,964.0,90.0,2.45,22.8,927.0,1038.45,754.1
2018,8,29,11,30,967.0,90.0,2.6,22.9,941.0,1019.45,742.91
2018,8,29,11,45,968.5,90.0,2.7,22.95,947.0,995.05,727.82
2018,8,29,12,0,970.0,90.0,2.8,23.0,953.0,966.78,710.18
2018,8,29,12,15,970.5,90.0,2.85,23.2,951.5,933.9,688.6
2018,8,29,12,30,971.0,90.0,2.9,23.4,950.0,897.47,664.58
2018,8,29,12,45,963.5,93.0,2.9,23.6,938.0,854.16,635.46
2018,8,29,13,0,956.0,96.0,2.9,23.8,926.0,808.16,604.36
2018,8,29,13,15,959.5,91.5,3.0,24.0,909.5,760.67,571.82
2018,8,29,13,30,963.0,87.0,3.1,24.2,893.0,710.14,534.8
2018,8,29,13,45,948.5,91.0,3.15,24.45,864.5,653.45,491.76
2018,8,29,14,0,934.0,95.0,3.2,24.7,836.0,595.72,446.75
2018,8,29,14,15,752.0,166.5,3.25,24.65,747.5,509.08,380.03
2018,8,29,14,30,570.0,238.0,3.3,24.6,659.0,436.63,324.07
2018,8,29,14,45,613.5,205.5,3.35,24.6,637.0,388.57,283.93
2018,8,29,15,0,657.0,173.0,3.4,24.6,615.0,333.55,236.73
2018,8,29,15,15,646.5,163.0,3.4,24.6,573.5,276.84,188.87
2018,8,29,15,30,636.0,153.0,3.4,24.6,532.0,221.13,143.08
2018,8,29,15,45,531.5,164.0,3.45,24.1,462.5,170.29,109.39
2018,8,29,16,0,427.0,175.0,3.5,23.6,393.0,132.08,92.18
2018,8,29,16,15,349.0,168.0,3.5,23.1,334.0,116.9,93.88
2018,8,29,16,30,271.0,161.0,3.5,22.6,275.0,112.1,90.39
2018,8,29,16,45,287.0,133.0,3.5,22.1,238.5,95.34,76.61
2018,8,29,17,0,303.0,105.0,3.5,21.6,202.0,74.66,59.22
2018,8,29,17,15,330.0,84.5,3.4,20.95,172.5,61.78,48.28
2018,8,29,17,30,357.0,64.0,3.3,20.3,143.0,48.14,36.41
2018,8,29,17,45,329.0,49.5,3.25,19.65,106.5,37.88,27.23
2018,8,29,18,0,301.0,35.0,3.2,19.0,70.0,28.49,18.52
2018,8,29,18,15,217.0,24.0,3.2,18.55,42.5,19.95,7.25
2018,8,29,18,30,133.0,13.0,3.2,18.1,15.0,11.1,0.0
2018,8,29,18,45,66.5,6.5,3.15,17.65,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,30,5,15,5.0,1.0,1.25,13.65,1.0,0.0,0.0
2018,8,30,5,30,10.0,2.0,1.4,13.9,2.0,0.0,0.0
2018,8,30,5,45,39.5,14.0,1.55,14.15,16.5,28.52,0.0
2018,8,30,6,0,69.0,26.0,1.7,14.4,31.0,77.03,48.13
