Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,6,15,108.0,44.0,1.75,14.75,59.5,126.31,99.34
2018,8,30,6,30,147.0,62.0,1.8,15.1,88.0,174.73,142.62
2018,8,30,6,45,188.5,81.5,1.85,15.45,126.5,230.64,190.98
2018,8,30,7,0,230.0,101.0,1.9,15.8,165.0,290.06,240.78
2018,8,30,7,15,276.5,117.5,1.8,16.15,210.5,352.45,291.25
2018,8,30,7,30,323.0,134.0,1.7,16.5,256.0,418.24,342.56
2018,8,30,7,45,336.5,155.0,1.65,16.85,298.5,465.35,377.11
2018,8,30,8,0,350.0,176.0,1.6,17.2,341.0,512.04,410.39
2018,8,30,8,15,374.0,192.5,1.55,17.6,386.0,562.07,445.45
2018,8,30,8,30,398.0,209.0,1.5,18.0,431.0,632.03,493.47
2018,8,30,8,45,417.5,223.5,1.4,18.4,474.0,675.57,521.09
2018,8,30,9,0,437.0,238.0,1.3,18.8,517.0,717.92,547.33
2018,8,30,9,15,550.0,213.0,1.3,19.45,587.5,807.65,608.37
2018,8,30,9,30,663.0,188.0,1.3,20.1,658.0,907.63,671.91
2018,8,30,9,45,713.0,176.5,1.25,20.7,705.0,949.5,694.15
2018,8,30,10,0,763.0,165.0,1.2,21.3,752.0,988.14,714.57
2018,8,30,10,15,814.0,147.0,1.35,21.85,794.5,1010.05,727.79
2018,8,30,10,30,865.0,129.0,1.5,22.4,837.0,1022.64,735.35
2018,8,30,10,45,880.5,125.5,1.6,22.9,862.0,1024.95,735.97
2018,8,30,11,0,896.0,122.0,1.7,23.4,887.0,1023.24,734.25
2018,8,30,11,15,902.5,121.0,1.95,23.75,902.0,1011.15,728.5
2018,8,30,11,30,909.0,120.0,2.2,24.1,917.0,995.11,720.0
2018,8,30,11,45,915.5,117.5,2.4,24.5,924.5,973.7,707.12
2018,8,30,12,0,922.0,115.0,2.6,24.9,932.0,948.45,691.56
2018,8,30,12,15,920.5,115.0,2.8,25.05,929.0,914.84,670.96
2018,8,30,12,30,919.0,115.0,3.0,25.2,926.0,878.02,647.9
2018,8,30,12,45,915.0,115.0,3.2,25.4,914.5,836.16,620.93
2018,8,30,13,0,911.0,115.0,3.4,25.6,903.0,791.62,591.7
2018,8,30,13,15,906.0,115.0,3.5,25.5,884.5,743.9,558.55
2018,8,30,13,30,901.0,115.0,3.6,25.4,866.0,693.99,522.3
2018,8,30,13,45,894.0,113.5,3.7,25.35,839.5,639.65,481.69
2018,8,30,14,0,887.0,112.0,3.8,25.3,813.0,583.83,438.67
2018,8,30,14,15,877.5,111.0,3.9,25.1,780.5,525.93,392.9
2018,8,30,14,30,868.0,110.0,4.0,24.9,748.0,467.29,344.96
2018,8,30,14,45,854.5,108.5,4.05,24.7,708.5,403.48,291.64
2018,8,30,15,0,841.0,107.0,4.1,24.5,669.0,341.82,238.72
2018,8,30,15,15,825.0,104.0,4.1,24.5,624.5,279.02,184.6
2018,8,30,15,30,809.0,101.0,4.1,24.5,580.0,217.48,133.29
2018,8,30,15,45,786.5,98.0,4.15,23.65,531.0,156.77,88.88
2018,8,30,16,0,764.0,95.0,4.2,22.8,482.0,98.69,59.1
2018,8,30,16,15,733.5,90.5,4.2,22.25,430.0,65.47,50.64
2018,8,30,16,30,703.0,86.0,4.2,21.7,378.0,63.41,49.21
2018,8,30,16,45,661.5,80.5,4.15,21.15,325.0,60.45,46.94
2018,8,30,17,0,620.0,75.0,4.1,20.6,272.0,57.42,44.54
2018,8,30,17,15,561.5,67.0,4.0,19.9,220.0,52.23,40.17
2018,8,30,17,30,503.0,59.0,3.9,19.2,168.0,46.93,35.5
2018,8,30,17,45,414.5,48.5,3.75,18.55,121.5,39.24,28.48
2018,8,30,18,0,326.0,38.0,3.6,17.9,75.0,31.41,20.97
2018,8,30,18,15,198.0,24.0,3.6,17.4,43.0,20.07,5.78
2018,8,30,18,30,70.0,10.0,3.6,16.9,11.0,8.54,0.0
2018,8,30,18,45,35.0,5.0,3.55,16.4,5.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,5,15,8.5,1.5,1.85,12.8,1.0,0.0,0.0
2018,8,31,5,30,17.0,3.0,2.1,13.1,2.0,0.0,0.0
2018,8,31,5,45,143.5,15.0,2.35,13.45,24.0,73.24,0.0
2018,8,31,6,0,270.0,27.0,2.6,13.8,46.0,183.26,116.89
2018,8,31,6,15,388.5,36.5,2.7,14.2,90.0,281.28,225.64
2018,8,31,6,30,507.0,46.0,2.8,14.6,134.0,384.24,316.25
2018,8,31,6,45,581.0,52.0,2.85,15.0,186.0,465.79,386.09
2018,8,31,7,0,655.0,58.0,2.9,15.4,238.0,553.07,457.22
2018,8,31,7,15,701.0,62.5,2.9,16.0,292.0,619.0,506.47
2018,8,31,7,30,747.0,67.0,2.9,16.6,346.0,691.03,558.14
2018,8,31,7,45,780.5,70.0,2.95,17.15,400.0,752.02,600.03
2018,8,31,8,0,814.0,73.0,3.0,17.7,454.0,812.64,640.47
2018,8,31,8,15,836.0,75.5,3.0,18.35,504.5,861.55,670.97
2018,8,31,8,30,858.0,78.0,3.0,19.0,555.0,898.78,692.74
2018,8,31,8,45,874.5,79.5,3.0,19.65,601.5,936.63,714.67
2018,8,31,9,0,891.0,81.0,3.0,20.3,648.0,971.68,734.37
2018,8,31,9,15,903.0,83.0,3.05,20.95,690.0,999.8,749.65
2018,8,31,9,30,915.0,85.0,3.1,21.6,732.0,1024.42,762.6
2018,8,31,9,45,924.0,86.0,3.15,22.25,767.5,1041.12,770.36
2018,8,31,10,0,933.0,87.0,3.2,22.9,803.0,1053.91,775.71
2018,8,31,10,15,939.5,88.5,3.35,23.45,832.0,1060.7,778.45
2018,8,31,10,30,946.0,90.0,3.5,24.0,861.0,1063.33,778.64
2018,8,31,10,45,951.5,89.5,3.6,24.55,882.5,1058.56,773.77
2018,8,31,11,0,957.0,89.0,3.7,25.1,904.0,1049.61,766.39
2018,8,31,11,15,960.0,89.5,3.85,25.45,918.0,1035.12,756.48
2018,8,31,11,30,963.0,90.0,4.0,25.8,932.0,1016.54,743.98
2018,8,31,11,45,965.0,89.5,4.1,26.15,938.0,991.98,727.29
2018,8,31,12,0,967.0,89.0,4.2,26.5,944.0,963.56,708.09
2018,8,31,12,15,967.5,88.5,4.3,26.6,941.5,930.09,686.18
2018,8,31,12,30,968.0,88.0,4.4,26.7,939.0,893.1,661.8
2018,8,31,12,45,966.5,87.0,4.5,26.85,928.5,850.67,633.42
2018,8,31,13,0,965.0,86.0,4.6,27.0,918.0,805.21,602.88
2018,8,31,13,15,954.5,89.0,4.65,26.95,897.0,754.29,567.79
2018,8,31,13,30,944.0,92.0,4.7,26.9,876.0,701.45,528.78
2018,8,31,13,45,947.0,86.5,4.8,26.8,852.0,647.56,488.36
2018,8,31,14,0,950.0,81.0,4.9,26.7,828.0,591.08,444.59
2018,8,31,14,15,942.5,79.0,4.9,26.5,794.5,530.14,395.82
2018,8,31,14,30,935.0,77.0,4.9,26.3,761.0,468.14,344.63
2018,8,31,14,45,925.0,75.5,4.95,26.05,721.5,404.87,291.01
2018,8,31,15,0,915.0,74.0,5.0,25.8,682.0,341.36,235.92
2018,8,31,15,15,901.0,72.5,5.0,25.8,637.0,276.92,179.77
2018,8,31,15,30,887.0,71.0,5.0,25.8,592.0,213.27,126.34
2018,8,31,15,45,869.0,68.0,5.05,25.05,542.5,149.12,79.34
2018,8,31,16,0,851.0,65.0,5.1,24.3,493.0,86.83,48.13
2018,8,31,16,15,827.0,62.5,5.05,23.75,441.0,59.46,45.24
2018,8,31,16,30,803.0,60.0,5.0,23.2,389.0,50.65,37.99
2018,8,31,16,45,767.0,56.5,4.95,22.6,335.0,48.15,36.07
2018,8,31,17,0,731.0,53.0,4.9,22.0,281.0,45.62,34.08
2018,8,31,17,15,676.0,48.5,4.65,21.25,228.0,42.13,31.15
2018,8,31,17,30,621.0,44.0,4.4,20.5,175.0,38.66,28.1
2018,8,31,17,45,528.0,37.5,4.15,19.7,126.5,33.28,23.15
2018,8,31,18,0,435.0,31.0,3.9,18.9,78.0,25.67,15.91
2018,8,31,18,15,269.5,20.5,3.7,18.3,44.5,17.11,2.08
2018,8,31,18,30,104.0,10.0,3.5,17.7,11.0,8.54,0.0
2018,8,31,18,45,52.0,5.0,3.35,17.15,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,1,5,15,9.5,1.5,1.65,12.85,1.0,0.0,0.0
2018,9,1,5,30,19.0,3.0,1.7,13.1,2.0,0.0,0.0
2018,9,1,5,45,155.0,13.5,1.75,13.35,23.0,77.07,0.0
2018,9,1,6,0,291.0,24.0,1.8,13.6,44.0,190.88,116.16
2018,9,1,6,15,401.5,33.5,1.75,14.1,87.0,285.97,228.24
2018,9,1,6,30,512.0,43.0,1.7,14.6,130.0,384.71,314.59
2018,9,1,6,45,544.0,52.5,1.65,15.05,174.5,443.82,365.25
2018,9,1,7,0,576.0,62.0,1.6,15.5,219.0,504.79,414.35
2018,9,1,7,15,662.5,63.0,1.5,16.2,280.5,592.36,479.58
2018,9,1,7,30,749.0,64.0,1.4,16.9,342.0,690.17,547.83
2018,9,1,7,45,780.5,67.5,1.3,17.6,395.5,750.18,585.51
2018,9,1,8,0,812.0,71.0,1.2,18.3,449.0,809.7,621.49
2018,9,1,8,15,835.0,74.0,1.2,19.0,500.5,850.78,644.9
2018,9,1,8,30,858.0,77.0,1.2,19.7,552.0,898.81,672.59
2018,9,1,8,45,875.0,79.0,1.2,20.4,599.5,937.73,693.61
2018,9,1,9,0,892.0,81.0,1.2,21.1,647.0,973.85,712.56
2018,9,1,9,15,902.0,84.0,1.3,21.7,688.5,1001.16,727.71
2018,9,1,9,30,912.0,87.0,1.4,22.3,730.0,1024.87,740.66
2018,9,1,9,45,917.5,91.0,1.5,22.9,765.5,1041.4,749.17
2018,9,1,10,0,923.0,95.0,1.6,23.5,801.0,1053.87,755.29
2018,9,1,10,15,931.0,96.0,1.8,24.0,830.5,1061.39,760.24
2018,9,1,10,30,939.0,97.0,2.0,24.5,860.0,1064.79,762.6
2018,9,1,10,45,944.5,98.0,2.2,24.95,882.5,1061.49,760.89
2018,9,1,11,0,950.0,99.0,2.4,25.4,905.0,1053.98,756.54
2018,9,1,11,15,953.0,99.5,2.55,25.7,919.0,1039.32,747.54
2018,9,1,11,30,956.0,100.0,2.7,26.0,933.0,1020.59,735.98
2018,9,1,11,45,958.0,100.0,2.85,26.3,939.0,996.43,720.89
2018,9,1,12,0,960.0,100.0,3.0,26.6,945.0,968.41,703.23
2018,9,1,12,15,956.0,102.0,3.15,26.7,941.5,933.4,681.41
2018,9,1,12,30,952.0,104.0,3.3,26.8,938.0,895.12,657.19
2018,9,1,12,45,945.5,106.0,3.45,26.9,926.0,851.81,629.29
2018,9,1,13,0,939.0,108.0,3.6,27.0,914.0,805.84,599.22
2018,9,1,13,15,935.0,107.0,3.7,26.95,895.0,756.54,565.31
2018,9,1,13,30,931.0,106.0,3.8,26.9,876.0,704.9,527.89
2018,9,1,13,45,925.0,105.0,3.9,26.85,850.0,649.96,486.94
2018,9,1,14,0,919.0,104.0,4.0,26.8,824.0,593.33,443.42
2018,9,1,14,15,910.0,102.5,4.0,26.65,790.0,533.39,395.97
2018,9,1,14,30,901.0,101.0,4.0,26.5,756.0,472.61,346.31
2018,9,1,14,45,889.5,98.5,4.05,26.3,716.0,409.55,293.58
2018,9,1,15,0,878.0,96.0,4.1,26.1,676.0,346.5,239.62
2018,9,1,15,15,862.0,93.5,4.1,26.1,630.5,282.65,184.77
2018,9,1,15,30,846.0,91.0,4.1,26.1,585.0,214.17,128.33
2018,9,1,15,45,824.5,88.0,4.05,25.5,535.0,151.19,82.68
2018,9,1,16,0,803.0,85.0,4.0,24.9,485.0,90.68,52.65
2018,9,1,16,15,772.5,81.5,3.9,24.4,432.0,65.55,50.29
2018,9,1,16,30,742.0,78.0,3.8,23.9,379.0,63.75,49.08
2018,9,1,16,45,699.5,73.0,3.7,23.4,324.5,55.58,42.35
2018,9,1,17,0,657.0,68.0,3.6,22.9,270.0,52.65,40.02
2018,9,1,17,15,594.5,61.0,3.4,22.0,217.0,47.96,36.11
2018,9,1,17,30,532.0,54.0,3.2,21.1,164.0,43.23,31.96
2018,9,1,17,45,433.0,44.0,3.0,20.2,116.5,35.73,25.16
2018,9,1,18,0,334.0,34.0,2.8,19.3,69.0,28.15,17.8
2018,9,1,18,15,199.0,21.5,2.75,18.65,39.0,18.05,0.0
2018,9,1,18,30,64.0,9.0,2.7,18.0,9.0,7.68,0.0
2018,9,1,18,45,32.0,4.5,2.65,17.35,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,2,5,45,99.5,12.0,0.85,13.75,18.5,52.49,0.0
2018,9,2,6,0,199.0,24.0,0.8,14.2,37.0,146.0,82.33
2018,9,2,6,15,315.5,37.0,0.8,14.8,79.5,244.01,192.92
2018,9,2,6,30,432.0,50.0,0.8,15.4,122.0,346.07,280.37
2018,9,2,6,45,504.5,58.5,0.8,16.0,172.5,426.62,346.84
2018,9,2,7,0,577.0,67.0,0.8,16.6,223.0,512.81,414.18
2018,9,2,7,15,625.5,73.5,0.85,17.5,276.0,583.82,465.94
2018,9,2,7,30,674.0,80.0,0.9,18.4,329.0,657.02,516.18
2018,9,2,7,45,708.5,85.5,0.9,19.3,382.0,719.02,555.77
2018,9,2,8,0,743.0,91.0,0.9,20.2,435.0,781.01,593.9
2018,9,2,8,15,768.0,95.0,0.95,21.1,485.5,827.35,620.95
2018,9,2,8,30,793.0,99.0,1.0,22.0,536.0,877.02,649.74
2018,9,2,8,45,811.5,102.0,1.0,22.95,582.5,917.29,670.81
2018,9,2,9,0,830.0,105.0,1.0,23.9,629.0,954.9,689.84
2018,9,2,9,15,845.0,107.0,1.05,24.55,671.0,984.9,705.55
2018,9,2,9,30,860.0,109.0,1.1,25.2,713.0,1011.57,719.21
2018,9,2,9,45,871.0,111.0,1.15,25.85,749.0,1018.19,720.56
2018,9,2,10,0,882.0,113.0,1.2,26.5,785.0,1033.33,727.53
2018,9,2,10,15,890.0,114.0,1.3,26.85,814.0,1040.46,731.34
2018,9,2,10,30,898.0,115.0,1.4,27.2,843.0,1043.62,732.92
2018,9,2,10,45,903.5,116.0,1.5,27.55,864.5,1040.25,730.63
2018,9,2,11,0,909.0,117.0,1.6,27.9,886.0,1032.83,726.0
2018,9,2,11,15,912.0,117.0,1.65,28.1,899.0,1017.93,716.57
2018,9,2,11,30,915.0,117.0,1.7,28.3,912.0,999.14,704.88
2018,9,2,11,45,916.5,117.0,1.75,28.5,917.5,975.13,690.01
2018,9,2,12,0,918.0,117.0,1.8,28.7,923.0,947.46,672.88
2018,9,2,12,15,918.0,116.5,1.85,28.75,920.5,914.47,652.73
2018,9,2,12,30,918.0,116.0,1.9,28.8,918.0,878.17,630.35
2018,9,2,12,45,916.5,115.5,1.95,28.85,907.5,837.54,604.95
2018,9,2,13,0,915.0,115.0,2.0,28.9,897.0,794.02,577.39
2018,9,2,13,15,910.0,114.0,2.1,28.8,877.5,744.93,544.94
2018,9,2,13,30,905.0,113.0,2.2,28.7,858.0,693.67,509.39
2018,9,2,13,45,883.0,119.0,2.3,28.65,827.0,636.21,468.04
2018,9,2,14,0,861.0,125.0,2.4,28.6,796.0,578.58,425.2
2018,9,2,14,15,861.0,118.5,2.5,28.4,765.5,521.9,381.82
2018,9,2,14,30,861.0,112.0,2.6,28.2,735.0,463.56,335.42
2018,9,2,14,45,854.5,106.5,2.7,28.0,696.5,399.36,283.08
2018,9,2,15,0,848.0,101.0,2.8,27.8,658.0,336.42,230.19
2018,9,2,15,15,831.5,98.5,2.8,27.8,613.0,273.35,176.86
2018,9,2,15,30,815.0,96.0,2.8,27.8,568.0,211.61,126.44
2018,9,2,15,45,793.0,92.5,2.95,27.05,519.0,150.12,82.64
2018,9,2,16,0,771.0,89.0,3.1,26.3,470.0,91.21,53.99
2018,9,2,16,15,741.0,84.5,3.1,25.65,417.5,67.53,51.7
2018,9,2,16,30,711.0,80.0,3.1,25.0,365.0,59.64,45.37
2018,9,2,16,45,668.5,74.5,3.1,24.35,312.0,56.48,42.96
2018,9,2,17,0,626.0,69.0,3.1,23.7,259.0,53.26,40.41
2018,9,2,17,15,562.5,61.5,3.0,22.65,207.0,48.25,36.25
2018,9,2,17,30,499.0,54.0,2.9,21.6,155.0,43.17,31.81
2018,9,2,17,45,399.5,43.5,2.8,20.6,109.0,35.3,24.69
2018,9,2,18,0,300.0,33.0,2.7,19.6,63.0,27.31,16.88
2018,9,2,18,15,171.0,19.5,2.55,19.0,34.5,16.3,0.0
2018,9,2,18,30,42.0,6.0,2.4,18.4,6.0,5.12,0.0
2018,9,2,18,45,21.0,3.0,2.3,17.75,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,3,5,45,89.0,12.0,0.9,13.75,17.5,48.19,0.0
2018,9,3,6,0,178.0,24.0,1.0,14.0,35.0,135.68,70.34
2018,9,3,6,15,292.0,37.0,1.05,14.5,76.0,231.93,183.49
2018,9,3,6,30,406.0,50.0,1.1,15.0,117.0,331.45,269.93
2018,9,3,6,45,478.5,59.5,1.2,15.5,166.5,411.94,337.7
2018,9,3,7,0,551.0,69.0,1.3,16.0,216.0,498.2,406.95
2018,9,3,7,15,600.5,75.5,1.25,16.75,268.0,568.93,459.46
2018,9,3,7,30,650.0,82.0,1.2,17.5,320.0,641.93,510.08
2018,9,3,7,45,684.5,87.0,1.2,18.25,372.0,702.39,549.82
2018,9,3,8,0,719.0,92.0,1.2,19.0,424.0,762.89,588.22
2018,9,3,8,15,744.0,97.0,1.2,19.8,474.0,809.39,615.65
2018,9,3,8,30,769.0,102.0,1.2,20.6,524.0,859.53,644.94
2018,9,3,8,45,787.5,105.5,1.2,21.35,570.0,899.78,667.06
2018,9,3,9,0,806.0,109.0,1.2,22.1,616.0,937.44,687.19
2018,9,3,9,15,819.5,112.0,1.25,22.7,657.0,966.67,702.89
2018,9,3,9,30,833.0,115.0,1.3,23.3,698.0,992.61,716.52
2018,9,3,9,45,842.5,118.0,1.4,23.85,733.0,1011.0,726.4
2018,9,3,10,0,852.0,121.0,1.5,24.4,768.0,1025.63,734.07
2018,9,3,10,15,860.5,122.0,1.55,24.9,796.5,1019.92,728.54
2018,9,3,10,30,869.0,123.0,1.6,25.4,825.0,1023.5,729.22
2018,9,3,10,45,874.5,124.5,1.65,25.95,846.5,1020.67,725.77
2018,9,3,11,0,880.0,126.0,1.7,26.5,868.0,1013.89,720.08
2018,9,3,11,15,884.0,126.0,1.75,26.85,881.5,1000.21,710.8
2018,9,3,11,30,888.0,126.0,1.8,27.2,895.0,982.71,699.3
2018,9,3,11,45,889.5,126.5,1.85,27.6,900.5,959.61,684.23
2018,9,3,12,0,891.0,127.0,1.9,28.0,906.0,932.93,666.96
2018,9,3,12,15,890.5,127.0,2.0,28.15,903.5,900.59,647.21
2018,9,3,12,30,890.0,127.0,2.1,28.3,901.0,865.06,625.22
2018,9,3,12,45,888.0,125.5,2.15,28.45,890.0,823.98,598.93
2018,9,3,13,0,886.0,124.0,2.2,28.6,879.0,780.18,570.6
2018,9,3,13,15,881.5,123.5,2.25,28.65,860.5,732.97,538.04
2018,9,3,13,30,877.0,123.0,2.3,28.7,842.0,683.62,502.96
2018,9,3,13,45,869.5,121.5,2.35,28.7,815.5,629.72,463.74
2018,9,3,14,0,862.0,120.0,2.4,28.7,789.0,574.45,422.28
2018,9,3,14,15,852.0,118.0,2.5,28.55,755.5,516.17,377.62
2018,9,3,14,30,842.0,116.0,2.6,28.4,722.0,456.45,330.24
2018,9,3,14,45,828.5,113.5,2.65,28.25,682.5,394.81,279.81
2018,9,3,15,0,815.0,111.0,2.7,28.1,643.0,333.62,228.54
2018,9,3,15,15,797.5,107.5,2.7,28.1,598.0,271.44,176.28
2018,9,3,15,30,780.0,104.0,2.7,28.1,553.0,210.79,127.08
2018,9,3,15,45,756.0,100.5,2.8,27.45,504.0,151.26,85.03
2018,9,3,16,0,732.0,97.0,2.9,26.8,455.0,88.44,52.98
2018,9,3,16,15,699.0,92.5,2.85,26.25,403.5,66.97,51.12
2018,9,3,16,30,666.0,88.0,2.8,25.7,352.0,65.0,49.78
2018,9,3,16,45,620.5,81.0,2.8,25.15,299.0,60.97,46.65
2018,9,3,17,0,575.0,74.0,2.8,24.6,246.0,56.84,43.32
2018,9,3,17,15,509.0,66.0,2.7,23.75,195.5,51.64,38.98
2018,9,3,17,30,443.0,58.0,2.6,22.9,145.0,46.39,34.36
2018,9,3,17,45,345.0,46.0,2.5,22.05,101.0,37.42,26.26
2018,9,3,18,0,247.0,34.0,2.4,21.2,57.0,26.39,15.75
2018,9,3,18,15,138.5,19.5,2.3,20.6,31.0,15.23,0.0
2018,9,3,18,30,30.0,5.0,2.2,20.0,5.0,4.27,0.0
2018,9,3,18,45,15.0,2.5,2.1,19.45,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,4,5,45,69.0,12.0,0.85,14.65,16.0,39.78,0.0
2018,9,4,6,0,138.0,24.0,0.9,14.9,32.0,116.18,53.02
2018,9,4,6,15,241.5,39.0,0.95,15.45,71.0,207.45,162.86
2018,9,4,6,30,345.0,54.0,1.0,16.0,110.0,298.63,242.29
2018,9,4,6,45,418.0,65.5,1.05,16.5,158.5,376.28,307.62
2018,9,4,7,0,491.0,77.0,1.1,17.0,207.0,466.14,379.36
2018,9,4,7,15,543.0,85.5,1.0,17.75,259.0,538.88,433.35
2018,9,4,7,30,595.0,94.0,0.9,18.5,311.0,614.14,485.57
2018,9,4,7,45,632.5,101.0,0.85,19.25,363.0,677.67,526.82
2018,9,4,8,0,670.0,108.0,0.8,20.0,415.0,741.53,566.6
2018,9,4,8,15,698.0,113.0,0.7,20.9,465.0,794.31,596.15
2018,9,4,8,30,726.0,118.0,0.6,21.8,515.0,845.86,623.69
2018,9,4,8,45,747.0,122.0,0.5,22.65,561.0,887.89,644.11
2018,9,4,9,0,768.0,126.0,0.4,23.5,607.0,927.59,662.44
2018,9,4,9,15,794.0,124.0,0.4,24.3,650.5,956.25,675.74
2018,9,4,9,30,820.0,122.0,0.4,25.1,694.0,988.65,691.32
2018,9,4,9,45,844.5,118.0,0.4,25.9,733.0,1013.95,702.4
2018,9,4,10,0,869.0,114.0,0.4,26.7,772.0,1022.95,703.86
2018,9,4,10,15,877.5,115.5,0.5,27.25,801.0,1030.95,708.19
2018,9,4,10,30,886.0,117.0,0.6,27.8,830.0,1035.02,710.34
2018,9,4,10,45,891.5,118.0,0.65,28.3,851.5,1031.53,707.19
2018,9,4,11,0,897.0,119.0,0.7,28.8,873.0,1024.06,701.92
2018,9,4,11,15,901.0,119.0,0.8,29.1,886.5,1010.11,694.57
2018,9,4,11,30,905.0,119.0,0.9,29.4,900.0,992.27,684.94
2018,9,4,11,45,906.5,119.0,0.95,29.7,905.0,968.29,670.63
2018,9,4,12,0,908.0,119.0,1.0,30.0,910.0,940.67,654.14
2018,9,4,12,15,906.0,119.0,1.1,30.05,906.5,906.52,634.99
2018,9,4,12,30,904.0,119.0,1.2,30.1,903.0,869.22,613.58
2018,9,4,12,45,899.0,120.5,1.3,30.2,891.5,827.95,589.13
2018,9,4,13,0,894.0,122.0,1.4,30.3,880.0,784.08,562.54
2018,9,4,13,15,889.5,120.5,1.5,30.2,861.0,735.56,531.08
2018,9,4,13,30,885.0,119.0,1.6,30.1,842.0,684.91,496.82
2018,9,4,13,45,878.0,117.5,1.7,30.05,815.0,630.85,458.8
2018,9,4,14,0,871.0,116.0,1.8,30.0,788.0,575.35,418.29
2018,9,4,14,15,861.5,114.0,1.85,29.8,755.0,517.05,374.22
2018,9,4,14,30,852.0,112.0,1.9,29.6,722.0,456.52,326.88
2018,9,4,14,45,839.5,109.5,2.0,29.4,682.5,394.62,277.03
2018,9,4,15,0,827.0,107.0,2.1,29.2,643.0,333.04,226.02
2018,9,4,15,15,809.5,104.0,2.1,29.2,598.0,270.49,173.87
2018,9,4,15,30,792.0,101.0,2.1,29.2,553.0,209.44,124.77
2018,9,4,15,45,769.0,97.0,2.25,28.5,504.0,148.85,82.41
2018,9,4,16,0,746.0,93.0,2.4,27.8,455.0,91.04,55.26
2018,9,4,16,15,715.0,88.0,2.4,27.2,403.0,64.2,48.6
2018,9,4,16,30,684.0,83.0,2.4,26.6,351.0,61.73,46.85
2018,9,4,16,45,639.5,77.0,2.45,26.0,298.5,58.31,44.22
2018,9,4,17,0,595.0,71.0,2.5,25.4,246.0,54.81,41.44
2018,9,4,17,15,529.0,62.5,2.4,24.35,194.5,49.09,36.68
2018,9,4,17,30,463.0,54.0,2.3,23.3,143.0,43.27,31.59
2018,9,4,17,45,361.5,43.0,2.25,22.25,99.0,35.01,24.13
2018,9,4,18,0,260.0,32.0,2.2,21.2,55.0,26.63,15.61
2018,9,4,18,15,145.0,19.0,2.1,20.55,30.0,16.22,0.0
2018,9,4,18,30,30.0,6.0,2.0,19.9,5.0,0.0,0.0
2018,9,4,18,45,15.0,3.0,1.9,19.25,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,5,5,45,85.0,11.5,1.05,14.35,16.5,46.36,0.0
2018,9,5,6,0,170.0,23.0,1.1,14.6,33.0,130.04,51.39
2018,9,5,6,15,286.5,35.5,1.1,15.1,73.0,228.83,179.7
2018,9,5,6,30,403.0,48.0,1.1,15.6,113.0,329.29,267.3
2018,9,5,6,45,479.0,56.5,1.1,16.1,162.0,410.86,335.69
2018,9,5,7,0,555.0,65.0,1.1,16.6,211.0,498.48,405.39
2018,9,5,7,15,605.5,72.0,1.1,17.35,263.5,570.7,458.76
2018,9,5,7,30,656.0,79.0,1.1,18.1,316.0,645.36,510.68
2018,9,5,7,45,691.5,83.5,1.1,18.9,368.0,706.22,550.32
2018,9,5,8,0,727.0,88.0,1.1,19.7,420.0,767.16,588.63
2018,9,5,8,15,753.0,92.0,1.1,20.55,470.0,813.96,615.89
2018,9,5,8,30,779.0,96.0,1.1,21.4,520.0,864.04,644.74
2018,9,5,8,45,798.5,99.0,1.1,22.2,566.0,904.8,666.83
2018,9,5,9,0,818.0,102.0,1.1,23.0,612.0,942.99,686.93
2018,9,5,9,15,829.5,105.5,1.2,23.65,652.5,970.96,702.38
2018,9,5,9,30,841.0,109.0,1.3,24.3,693.0,995.54,715.78
2018,9,5,9,45,849.0,112.5,1.4,24.95,727.5,1012.98,724.74
2018,9,5,10,0,857.0,116.0,1.5,25.6,762.0,1013.75,723.45
2018,9,5,10,15,865.0,117.5,1.6,26.1,790.5,1021.13,727.01
2018,9,5,10,30,873.0,119.0,1.7,26.6,819.0,1024.63,728.16
2018,9,5,10,45,879.0,119.5,1.8,27.1,840.0,1021.12,725.08
2018,9,5,11,0,885.0,120.0,1.9,27.6,861.0,1013.67,719.7
2018,9,5,11,15,888.0,121.0,2.0,27.8,874.5,999.86,711.3
2018,9,5,11,30,891.0,122.0,2.1,28.0,888.0,982.21,700.56
2018,9,5,11,45,892.5,122.0,2.25,28.25,893.0,958.43,686.3
2018,9,5,12,0,894.0,122.0,2.4,28.5,898.0,931.07,669.65
2018,9,5,12,15,893.0,122.0,2.5,28.5,895.0,898.09,649.42
2018,9,5,12,30,892.0,122.0,2.6,28.5,892.0,861.95,626.94
2018,9,5,12,45,889.5,121.0,2.7,28.5,880.5,820.71,600.82
2018,9,5,13,0,887.0,120.0,2.8,28.5,869.0,776.79,572.56
2018,9,5,13,15,882.0,119.0,2.85,28.35,850.0,728.62,539.31
2018,9,5,13,30,877.0,118.0,2.9,28.2,831.0,678.37,503.43
2018,9,5,13,45,870.0,116.5,3.0,28.1,804.5,624.65,464.07
2018,9,5,14,0,863.0,115.0,3.1,28.0,778.0,569.52,422.34
2018,9,5,14,15,853.0,113.0,3.15,27.8,744.5,511.37,376.98
2018,9,5,14,30,843.0,111.0,3.2,27.6,711.0,451.05,328.47
2018,9,5,14,45,830.0,108.5,3.2,27.35,671.5,389.47,277.52
2018,9,5,15,0,817.0,106.0,3.2,27.1,632.0,328.3,225.74
2018,9,5,15,15,799.0,103.0,3.2,27.1,587.0,266.23,173.14
2018,9,5,15,30,781.0,100.0,3.2,27.1,542.0,205.76,123.85
2018,9,5,15,45,757.5,96.0,3.25,26.4,493.5,145.83,81.57
2018,9,5,16,0,734.0,92.0,3.3,25.7,445.0,88.75,54.86
2018,9,5,16,15,701.5,87.5,3.3,25.1,393.5,63.82,48.75
2018,9,5,16,30,669.0,83.0,3.3,24.5,342.0,61.7,47.28
2018,9,5,16,45,623.0,77.0,3.3,23.95,290.0,58.28,44.61
2018,9,5,17,0,577.0,71.0,3.3,23.4,238.0,54.81,41.8
2018,9,5,17,15,509.0,62.5,3.15,22.5,187.5,49.11,36.97
2018,9,5,17,30,441.0,54.0,3.0,21.6,137.0,43.31,31.82
2018,9,5,17,45,338.0,42.5,2.9,20.75,94.0,34.65,23.91
2018,9,5,18,0,235.0,31.0,2.8,19.9,51.0,24.11,13.28
2018,9,5,18,15,129.5,18.0,2.7,19.35,27.5,15.36,0.0
2018,9,5,18,30,24.0,5.0,2.6,18.8,4.0,0.0,0.0
2018,9,5,18,45,12.0,2.5,2.5,18.2,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,6,5,45,89.5,11.0,0.85,13.7,16.0,48.03,0.0
2018,9,6,6,0,179.0,22.0,0.9,14.0,32.0,132.78,41.82
2018,9,6,6,15,301.5,33.5,0.85,14.5,72.0,235.88,184.78
2018,9,6,6,30,424.0,45.0,0.8,15.0,112.0,339.61,275.12
2018,9,6,6,45,501.5,53.5,0.75,15.55,162.0,423.0,344.27
2018,9,6,7,0,579.0,62.0,0.7,16.1,212.0,512.73,414.44
2018,9,6,7,15,629.5,67.5,0.65,16.95,264.5,584.09,465.3
2018,9,6,7,30,680.0,73.0,0.6,17.8,317.0,657.79,514.68
2018,9,6,7,45,715.0,77.0,0.55,18.7,369.0,714.09,549.22
2018,9,6,8,0,750.0,81.0,0.5,19.6,421.0,775.07,585.54
2018,9,6,8,15,775.5,84.0,0.5,20.6,471.0,825.66,614.06
2018,9,6,8,30,801.0,87.0,0.5,21.6,521.0,874.62,640.75
2018,9,6,8,45,820.0,90.0,0.5,22.65,567.5,915.38,661.39
2018,9,6,9,0,839.0,93.0,0.5,23.7,614.0,953.5,680.0
2018,9,6,9,15,855.5,93.5,0.55,24.55,655.5,971.73,687.73
2018,9,6,9,30,872.0,94.0,0.6,25.4,697.0,997.91,700.65
2018,9,6,9,45,885.5,94.0,0.65,26.2,733.0,1017.05,709.3
2018,9,6,10,0,899.0,94.0,0.7,27.0,769.0,1032.5,715.89
2018,9,6,10,15,906.0,95.0,1.0,27.45,797.5,1038.59,723.34
2018,9,6,10,30,913.0,96.0,1.3,27.9,826.0,1040.67,727.88
2018,9,6,10,45,918.0,97.0,1.55,28.35,847.0,1036.65,727.4
2018,9,6,11,0,923.0,98.0,1.8,28.8,868.0,1028.55,724.13
2018,9,6,11,15,925.5,98.5,1.95,28.95,881.0,1013.4,715.84
2018,9,6,11,30,928.0,99.0,2.1,29.1,894.0,994.3,705.06
2018,9,6,11,45,929.0,99.0,2.3,29.25,899.0,969.42,691.05
2018,9,6,12,0,930.0,99.0,2.5,29.4,904.0,940.86,674.43
2018,9,6,12,15,931.5,98.0,2.6,29.45,901.5,908.17,654.33
2018,9,6,12,30,933.0,97.0,2.7,29.5,899.0,872.03,631.81
2018,9,6,12,45,933.0,94.5,2.85,29.55,888.0,829.97,605.44
2018,9,6,13,0,933.0,92.0,3.0,29.6,877.0,784.91,576.66
2018,9,6,13,15,929.5,91.5,3.1,29.55,858.5,736.43,544.13
2018,9,6,13,30,926.0,91.0,3.2,29.5,840.0,685.58,507.74
2018,9,6,13,45,920.5,89.5,3.25,29.4,813.5,630.5,467.14
2018,9,6,14,0,915.0,88.0,3.3,29.3,787.0,573.73,423.97
2018,9,6,14,15,907.0,86.0,3.4,29.15,753.5,513.88,377.24
2018,9,6,14,30,899.0,84.0,3.5,29.0,720.0,453.14,328.13
2018,9,6,14,45,888.5,82.0,3.55,28.8,681.0,390.86,276.27
2018,9,6,15,0,878.0,80.0,3.6,28.6,642.0,328.5,223.14
2018,9,6,15,15,862.5,78.0,3.6,28.6,597.0,265.17,169.14
2018,9,6,15,30,847.0,76.0,3.6,28.6,552.0,202.89,118.27
2018,9,6,15,45,827.5,72.5,3.6,28.0,503.0,140.4,74.4
2018,9,6,16,0,808.0,69.0,3.6,27.4,454.0,72.93,41.5
2018,9,6,16,15,782.0,65.5,3.55,26.9,403.0,54.2,40.31
2018,9,6,16,30,756.0,62.0,3.5,26.4,352.0,51.98,38.68
2018,9,6,16,45,716.5,57.5,3.4,25.9,299.0,48.79,36.17
2018,9,6,17,0,677.0,53.0,3.3,25.4,246.0,45.55,33.53
2018,9,6,17,15,614.5,47.5,3.05,24.55,194.5,41.28,29.92
2018,9,6,17,30,552.0,42.0,2.8,23.7,143.0,34.01,23.54
2018,9,6,17,45,446.0,34.0,2.55,22.85,98.0,27.82,17.85
2018,9,6,18,0,340.0,26.0,2.3,22.0,53.0,21.67,10.73
2018,9,6,18,15,183.5,15.0,2.25,21.4,28.0,12.8,0.0
2018,9,6,18,30,27.0,4.0,2.2,20.8,3.0,0.0,0.0
2018,9,6,18,45,13.5,2.0,2.15,20.25,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.6,18.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,7,5,45,153.5,10.0,0.95,15.45,18.0,75.08,0.0
2018,9,7,6,0,307.0,20.0,0.9,15.9,36.0,192.72,42.77
2018,9,7,6,15,443.5,27.0,0.95,16.6,80.0,300.55,232.47
2018,9,7,6,30,580.0,34.0,1.0,17.3,124.0,415.73,332.52
2018,9,7,6,45,650.5,38.0,1.05,18.05,176.0,496.95,399.78
2018,9,7,7,0,721.0,42.0,1.1,18.8,228.0,583.19,465.53
2018,9,7,7,15,764.0,45.5,1.1,19.65,282.5,645.47,508.86
2018,9,7,7,30,807.0,49.0,1.1,20.5,337.0,715.85,555.73
2018,9,7,7,45,836.0,51.5,1.1,21.4,390.5,774.16,591.84
2018,9,7,8,0,865.0,54.0,1.1,22.3,444.0,831.8,626.15
2018,9,7,8,15,885.5,55.5,1.15,23.3,495.0,879.27,653.05
2018,9,7,8,30,906.0,57.0,1.2,24.3,546.0,924.63,678.01
2018,9,7,8,45,921.0,59.0,1.2,25.35,593.0,962.92,697.0
2018,9,7,9,0,936.0,61.0,1.2,26.4,640.0,998.11,713.72
2018,9,7,9,15,944.0,64.0,1.3,27.05,681.5,1024.25,727.5
2018,9,7,9,30,952.0,67.0,1.4,27.7,723.0,1046.51,738.99
2018,9,7,9,45,956.0,71.5,1.5,28.35,759.0,1062.51,746.73
2018,9,7,10,0,960.0,76.0,1.6,29.0,795.0,1074.23,752.0
2018,9,7,10,15,966.5,77.0,1.7,29.4,824.0,1080.04,754.57
2018,9,7,10,30,973.0,78.0,1.8,29.8,853.0,1081.59,754.74
2018,9,7,10,45,977.5,78.5,1.9,30.2,874.5,1076.22,750.85
2018,9,7,11,0,982.0,79.0,2.0,30.6,896.0,1066.55,744.5
2018,9,7,11,15,985.0,79.0,2.1,30.75,909.0,1050.57,735.14
2018,9,7,11,30,988.0,79.0,2.2,30.9,922.0,1030.41,723.26
2018,9,7,11,45,989.0,79.5,2.25,31.1,927.5,1004.79,707.32
2018,9,7,12,0,990.0,80.0,2.3,31.3,933.0,975.23,688.95
2018,9,7,12,15,989.0,80.5,2.4,31.3,930.0,940.11,668.03
2018,9,7,12,30,988.0,81.0,2.5,31.3,927.0,901.45,644.63
2018,9,7,12,45,985.0,81.0,2.6,31.25,915.5,857.36,617.54
2018,9,7,13,0,982.0,81.0,2.7,31.2,904.0,810.26,588.07
2018,9,7,13,15,978.0,80.5,2.8,31.05,884.0,759.21,555.13
2018,9,7,13,30,974.0,80.0,2.9,30.9,864.0,705.69,517.71
2018,9,7,13,45,968.5,79.0,3.0,30.8,837.0,648.6,476.37
2018,9,7,14,0,963.0,78.0,3.1,30.7,810.0,589.69,432.22
2018,9,7,14,15,955.0,76.5,3.2,30.4,775.5,527.59,384.4
2018,9,7,14,30,947.0,75.0,3.3,30.1,741.0,464.49,333.95
2018,9,7,14,45,936.0,73.5,3.4,29.85,700.5,399.59,280.34
2018,9,7,15,0,925.0,72.0,3.5,29.6,660.0,334.6,225.29
2018,9,7,15,15,910.0,70.5,3.5,29.6,614.0,268.87,169.41
2018,9,7,15,30,895.0,69.0,3.5,29.6,568.0,204.09,116.72
2018,9,7,15,45,875.0,66.5,3.6,28.75,517.5,139.27,71.76
2018,9,7,16,0,855.0,64.0,3.7,27.9,467.0,76.59,44.55
2018,9,7,16,15,827.5,60.5,3.7,27.25,413.5,57.82,43.31
2018,9,7,16,30,800.0,57.0,3.7,26.6,360.0,48.71,35.88
2018,9,7,16,45,758.5,53.5,3.75,25.95,305.5,46.08,33.86
2018,9,7,17,0,717.0,50.0,3.8,25.3,251.0,43.47,31.76
2018,9,7,17,15,652.0,45.0,3.65,24.25,197.5,39.46,28.38
2018,9,7,17,30,587.0,40.0,3.5,23.2,144.0,35.5,24.83
2018,9,7,17,45,472.5,32.5,3.35,22.2,98.0,29.12,18.92
2018,9,7,18,0,358.0,25.0,3.2,21.2,52.0,20.93,9.52
2018,9,7,18,15,193.0,14.0,3.05,20.6,27.0,11.95,0.0
2018,9,7,18,30,28.0,3.0,2.9,20.0,2.0,0.0,0.0
2018,9,7,18,45,14.0,1.5,2.8,19.4,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,8,5,45,148.5,9.5,1.45,15.05,17.0,72.76,0.0
2018,9,8,6,0,297.0,19.0,1.5,15.5,34.0,186.63,18.19
2018,9,8,6,15,447.5,26.0,1.65,16.15,79.0,302.67,234.67
2018,9,8,6,30,598.0,33.0,1.8,16.8,124.0,426.47,343.86
2018,9,8,6,45,668.0,37.0,1.95,17.5,176.5,508.25,413.33
2018,9,8,7,0,738.0,41.0,2.1,18.2,229.0,588.49,476.31
2018,9,8,7,15,781.0,43.5,2.15,19.05,283.5,656.55,525.61
2018,9,8,7,30,824.0,46.0,2.2,19.9,338.0,726.29,573.7
2018,9,8,7,45,852.5,48.5,2.25,20.75,392.0,784.91,611.81
2018,9,8,8,0,881.0,51.0,2.3,21.6,446.0,842.77,648.11
2018,9,8,8,15,901.0,53.0,2.4,22.4,497.5,891.0,677.32
2018,9,8,8,30,921.0,55.0,2.5,23.2,549.0,937.03,704.49
2018,9,8,8,45,935.5,56.5,2.55,24.0,596.0,974.53,725.09
2018,9,8,9,0,950.0,58.0,2.6,24.8,643.0,1008.88,743.4
2018,9,8,9,15,955.0,62.5,2.7,25.5,684.5,1034.18,756.5
2018,9,8,9,30,960.0,67.0,2.8,26.2,726.0,1055.39,767.05
2018,9,8,9,45,961.0,73.0,2.9,26.9,761.0,1070.17,773.57
2018,9,8,10,0,962.0,79.0,3.0,27.6,796.0,1080.5,777.42
2018,9,8,10,15,967.5,80.0,3.1,28.05,824.5,1085.14,778.6
2018,9,8,10,30,973.0,81.0,3.2,28.5,853.0,1085.51,777.27
2018,9,8,10,45,977.0,81.5,3.3,29.0,874.0,1079.49,771.92
2018,9,8,11,0,981.0,82.0,3.4,29.5,895.0,1069.16,764.04
2018,9,8,11,15,984.0,82.5,3.45,29.65,908.5,1053.59,753.65
2018,9,8,11,30,987.0,83.0,3.5,29.8,922.0,1033.8,740.71
2018,9,8,11,45,988.0,82.5,3.6,30.0,926.5,1006.97,723.56
2018,9,8,12,0,989.0,82.0,3.7,30.2,931.0,976.24,703.89
2018,9,8,12,15,988.5,81.5,3.8,30.2,927.5,940.43,681.4
2018,9,8,12,30,988.0,81.0,3.9,30.2,924.0,901.08,656.41
2018,9,8,12,45,987.0,79.5,4.0,30.2,912.0,856.98,628.01
2018,9,8,13,0,986.0,78.0,4.1,30.2,900.0,809.75,597.19
2018,9,8,13,15,982.0,77.0,4.2,30.05,880.0,757.98,562.71
2018,9,8,13,30,978.0,76.0,4.3,29.9,860.0,703.76,523.66
2018,9,8,13,45,972.0,74.5,4.35,29.7,832.0,645.67,480.58
2018,9,8,14,0,966.0,73.0,4.4,29.5,804.0,585.84,434.78
2018,9,8,14,15,957.5,72.0,4.45,29.25,769.5,523.76,385.79
2018,9,8,14,30,949.0,71.0,4.5,29.0,735.0,460.73,334.34
2018,9,8,14,45,938.5,69.5,4.55,28.75,694.5,395.89,279.91
2018,9,8,15,0,928.0,68.0,4.6,28.5,654.0,330.91,224.1
2018,9,8,15,15,913.5,66.5,4.6,28.5,608.0,265.13,167.57
2018,9,8,15,30,899.0,65.0,4.6,28.5,562.0,200.26,114.36
2018,9,8,15,45,879.0,62.5,4.6,27.75,511.5,135.24,69.1
2018,9,8,16,0,859.0,60.0,4.6,27.0,461.0,72.38,42.32
2018,9,8,16,15,831.5,57.0,4.55,26.45,407.5,55.32,41.36
2018,9,8,16,30,804.0,54.0,4.5,25.9,354.0,52.34,39.09
2018,9,8,16,45,763.5,50.0,4.45,25.35,299.5,43.41,31.67
2018,9,8,17,0,723.0,46.0,4.4,24.8,245.0,40.28,29.09
2018,9,8,17,15,659.0,41.5,4.15,23.9,192.5,36.57,25.92
2018,9,8,17,30,595.0,37.0,3.9,23.0,140.0,32.93,22.61
2018,9,8,17,45,481.0,30.0,3.65,22.15,94.5,26.91,16.98
2018,9,8,18,0,367.0,23.0,3.4,21.3,49.0,21.03,8.59
2018,9,8,18,15,197.5,13.0,3.35,20.7,25.5,11.1,0.0
2018,9,8,18,30,28.0,3.0,3.3,20.1,2.0,0.0,0.0
2018,9,8,18,45,14.0,1.5,3.25,19.5,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,9,5,45,129.5,10.0,2.5,12.7,16.0,65.16,0.0
2018,9,9,6,0,259.0,20.0,2.7,13.0,32.0,167.99,0.0
2018,9,9,6,15,416.0,28.0,2.7,13.55,77.0,295.26,230.9
2018,9,9,6,30,573.0,36.0,2.7,14.1,122.0,415.62,340.27
2018,9,9,6,45,648.5,41.0,2.7,14.6,175.5,501.8,414.78
2018,9,9,7,0,724.0,46.0,2.7,15.1,229.0,593.22,487.96
2018,9,9,7,15,770.0,50.0,2.6,15.8,285.0,666.04,541.54
2018,9,9,7,30,816.0,54.0,2.5,16.5,341.0,732.63,587.67
