Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,7,45,847.5,56.5,2.4,17.25,396.0,793.21,627.11
2018,9,9,8,0,879.0,59.0,2.3,18.0,451.0,853.26,664.52
2018,9,9,8,15,900.5,61.5,2.2,18.8,503.5,903.24,693.37
2018,9,9,8,30,922.0,64.0,2.1,19.6,556.0,951.07,719.84
2018,9,9,8,45,937.5,65.5,2.05,20.4,604.0,989.31,739.74
2018,9,9,9,0,953.0,67.0,2.0,21.2,652.0,1024.42,757.25
2018,9,9,9,15,964.0,68.5,1.95,21.95,694.5,1051.64,769.55
2018,9,9,9,30,975.0,70.0,1.9,22.7,737.0,1075.04,779.37
2018,9,9,9,45,982.0,71.0,1.9,23.5,772.0,1089.76,784.32
2018,9,9,10,0,989.0,72.0,1.9,24.3,807.0,1100.27,786.84
2018,9,9,10,15,995.0,73.5,2.0,24.85,836.5,1106.04,788.84
2018,9,9,10,30,1001.0,75.0,2.1,25.4,866.0,1107.39,788.27
2018,9,9,10,45,1006.0,74.5,2.25,25.9,887.0,1100.98,783.86
2018,9,9,11,0,1011.0,74.0,2.4,26.4,908.0,1090.17,776.82
2018,9,9,11,15,1013.5,74.0,2.5,26.75,921.5,1073.07,765.79
2018,9,9,11,30,1016.0,74.0,2.6,27.1,935.0,1051.69,752.15
2018,9,9,11,45,1017.5,74.0,2.75,27.4,940.0,1025.16,735.91
2018,9,9,12,0,1019.0,74.0,2.9,27.7,945.0,994.56,716.95
2018,9,9,12,15,1015.5,75.5,3.0,27.85,941.0,957.25,693.52
2018,9,9,12,30,1012.0,77.0,3.1,28.0,937.0,916.43,667.61
2018,9,9,12,45,1006.5,79.0,3.2,28.1,924.5,871.23,638.67
2018,9,9,13,0,1001.0,81.0,3.3,28.2,912.0,823.1,607.4
2018,9,9,13,15,997.0,80.5,3.4,28.15,892.0,770.94,572.7
2018,9,9,13,30,993.0,80.0,3.5,28.1,872.0,716.27,533.41
2018,9,9,13,45,986.5,79.0,3.6,28.05,843.5,657.39,489.83
2018,9,9,14,0,980.0,78.0,3.7,28.0,815.0,596.77,443.47
2018,9,9,14,15,971.0,76.5,3.8,27.75,779.5,533.04,393.46
2018,9,9,14,30,962.0,75.0,3.9,27.5,744.0,468.41,340.88
2018,9,9,14,45,951.0,73.5,3.95,27.3,702.5,402.44,285.41
2018,9,9,15,0,940.0,72.0,4.0,27.1,661.0,336.37,228.58
2018,9,9,15,15,925.0,70.5,4.0,27.1,614.5,269.57,171.13
2018,9,9,15,30,910.0,69.0,4.0,27.1,568.0,203.71,117.13
2018,9,9,15,45,889.5,66.0,4.0,26.4,516.5,137.41,71.07
2018,9,9,16,0,869.0,63.0,4.0,25.7,465.0,73.33,44.21
2018,9,9,16,15,839.0,60.5,3.95,25.05,410.5,57.88,43.81
2018,9,9,16,30,809.0,58.0,3.9,24.4,356.0,49.68,37.09
2018,9,9,16,45,765.5,54.0,3.8,23.8,300.5,46.66,34.69
2018,9,9,17,0,722.0,50.0,3.7,23.2,245.0,43.63,32.2
2018,9,9,17,15,651.5,45.0,3.5,22.15,191.0,39.6,28.74
2018,9,9,17,30,581.0,40.0,3.3,21.1,137.0,35.66,25.13
2018,9,9,17,45,445.0,32.0,3.1,20.1,90.5,26.4,16.63
2018,9,9,18,0,309.0,24.0,2.9,19.1,44.0,20.19,6.76
2018,9,9,18,15,154.5,12.0,2.85,18.5,22.0,10.24,0.0
2018,9,9,18,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,10,5,45,134.5,9.5,1.85,12.4,15.5,8.11,0.0
2018,9,10,6,0,269.0,19.0,2.0,12.8,31.0,171.75,0.0
2018,9,10,6,15,425.0,26.5,2.1,13.45,75.0,292.05,226.83
2018,9,10,6,30,581.0,34.0,2.2,14.1,119.0,419.4,342.11
2018,9,10,6,45,654.5,38.5,2.3,14.75,172.0,503.77,414.94
2018,9,10,7,0,728.0,43.0,2.4,15.4,225.0,593.29,486.24
2018,9,10,7,15,772.5,46.5,2.35,16.2,280.0,657.13,532.8
2018,9,10,7,30,817.0,50.0,2.3,17.0,335.0,729.01,582.83
2018,9,10,7,45,846.5,52.5,2.25,17.85,389.5,788.01,621.01
2018,9,10,8,0,876.0,55.0,2.2,18.7,444.0,846.35,657.23
2018,9,10,8,15,896.5,57.5,2.2,19.6,495.5,895.36,686.06
2018,9,10,8,30,917.0,60.0,2.2,20.5,547.0,942.17,712.68
2018,9,10,8,45,932.0,62.0,2.2,21.4,594.5,980.48,733.03
2018,9,10,9,0,947.0,64.0,2.2,22.3,642.0,1015.63,751.03
2018,9,10,9,15,954.5,67.5,2.25,23.0,684.0,1041.78,764.18
2018,9,10,9,30,962.0,71.0,2.3,23.7,726.0,1063.96,774.86
2018,9,10,9,45,966.0,74.5,2.35,24.35,761.0,1078.47,780.89
2018,9,10,10,0,970.0,78.0,2.4,25.0,796.0,1088.69,784.4
2018,9,10,10,15,977.0,79.0,2.55,25.45,825.5,1094.68,787.21
2018,9,10,10,30,984.0,80.0,2.7,25.9,855.0,1096.34,787.43
2018,9,10,10,45,989.5,80.0,2.8,26.35,876.5,1090.96,782.82
2018,9,10,11,0,995.0,80.0,2.9,26.8,898.0,1081.22,775.64
2018,9,10,11,15,998.0,80.0,3.0,27.05,911.5,1064.67,764.9
2018,9,10,11,30,1001.0,80.0,3.1,27.3,925.0,1043.88,751.56
2018,9,10,11,45,1002.5,80.0,3.2,27.6,930.0,1017.51,734.54
2018,9,10,12,0,1004.0,80.0,3.3,27.9,935.0,987.14,714.95
2018,9,10,12,15,1001.0,80.5,3.4,28.05,930.0,949.51,690.96
2018,9,10,12,30,998.0,81.0,3.5,28.2,925.0,908.44,664.55
2018,9,10,12,45,993.0,81.5,3.6,28.4,912.0,862.55,634.54
2018,9,10,13,0,988.0,82.0,3.7,28.6,899.0,813.79,602.28
2018,9,10,13,15,984.5,81.0,3.75,28.6,879.0,762.0,567.12
2018,9,10,13,30,981.0,80.0,3.8,28.6,859.0,707.71,527.58
2018,9,10,13,45,975.0,79.0,3.85,28.55,831.0,649.68,484.27
2018,9,10,14,0,969.0,78.0,3.9,28.5,803.0,589.87,438.24
2018,9,10,14,15,959.5,77.0,3.95,28.35,767.5,526.9,388.46
2018,9,10,14,30,950.0,76.0,4.0,28.2,732.0,463.1,336.3
2018,9,10,14,45,938.0,74.5,4.05,28.0,690.5,397.43,281.18
2018,9,10,15,0,926.0,73.0,4.1,27.8,649.0,331.82,224.88
2018,9,10,15,15,911.0,70.5,4.1,27.8,602.5,265.04,167.67
2018,9,10,15,30,896.0,68.0,4.1,27.8,556.0,199.28,114.0
2018,9,10,15,45,874.0,66.0,4.1,27.1,505.0,134.5,69.47
2018,9,10,16,0,852.0,64.0,4.1,26.4,454.0,72.09,44.28
2018,9,10,16,15,820.5,61.0,4.05,25.75,399.5,57.97,43.77
2018,9,10,16,30,789.0,58.0,4.0,25.1,345.0,49.52,36.85
2018,9,10,16,45,743.0,54.0,3.9,24.45,290.0,46.51,34.47
2018,9,10,17,0,697.0,50.0,3.8,23.8,235.0,43.51,32.0
2018,9,10,17,15,624.0,44.5,3.6,22.7,182.0,39.07,28.19
2018,9,10,17,30,551.0,39.0,3.4,21.6,129.0,34.7,24.2
2018,9,10,17,45,414.5,30.5,3.15,20.55,84.0,25.11,15.39
2018,9,10,18,0,278.0,22.0,2.9,19.5,39.0,18.43,3.79
2018,9,10,18,15,139.0,11.0,2.9,18.9,19.5,9.39,0.0
2018,9,10,18,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,11,5,45,114.5,9.5,2.7,12.65,14.5,0.0,0.0
2018,9,11,6,0,229.0,19.0,2.8,12.9,29.0,129.43,0.0
2018,9,11,6,15,385.5,27.5,2.85,13.45,71.5,279.85,216.32
2018,9,11,6,30,542.0,36.0,2.9,14.0,114.0,398.64,326.57
2018,9,11,6,45,621.5,41.0,3.0,14.55,166.5,486.27,402.99
2018,9,11,7,0,701.0,46.0,3.1,15.1,219.0,579.4,478.49
2018,9,11,7,15,747.0,49.5,3.05,15.8,273.5,650.54,531.82
2018,9,11,7,30,793.0,53.0,3.0,16.5,328.0,715.4,577.77
2018,9,11,7,45,824.5,56.0,3.0,17.2,382.0,775.71,618.61
2018,9,11,8,0,856.0,59.0,3.0,17.9,436.0,835.55,657.67
2018,9,11,8,15,878.0,61.0,3.0,18.6,487.5,884.45,687.8
2018,9,11,8,30,900.0,63.0,3.0,19.3,539.0,931.33,715.88
2018,9,11,8,45,916.0,65.0,3.0,20.05,586.5,970.04,737.66
2018,9,11,9,0,932.0,67.0,3.0,20.8,634.0,1005.7,757.11
2018,9,11,9,15,943.5,68.5,3.05,21.45,676.0,1032.9,771.46
2018,9,11,9,30,955.0,70.0,3.1,22.1,718.0,1056.39,783.4
2018,9,11,9,45,963.5,71.0,3.15,22.75,753.5,1072.28,790.44
2018,9,11,10,0,972.0,72.0,3.2,23.4,789.0,1084.06,794.97
2018,9,11,10,15,978.0,73.0,3.3,23.85,817.5,1089.05,796.36
2018,9,11,10,30,984.0,74.0,3.4,24.3,846.0,1089.71,795.16
2018,9,11,10,45,988.0,75.0,3.5,24.7,867.0,1083.98,790.18
2018,9,11,11,0,992.0,76.0,3.6,25.1,888.0,1073.89,782.57
2018,9,11,11,15,994.0,76.5,3.7,25.35,901.0,1056.94,771.12
2018,9,11,11,30,996.0,77.0,3.8,25.6,914.0,1035.79,757.05
2018,9,11,11,45,996.5,77.0,3.9,25.85,918.5,1008.58,739.08
2018,9,11,12,0,997.0,77.0,4.0,26.1,923.0,977.44,718.52
2018,9,11,12,15,996.0,77.0,4.1,26.2,919.0,941.21,694.93
2018,9,11,12,30,995.0,77.0,4.2,26.3,915.0,901.43,668.82
2018,9,11,12,45,993.0,76.5,4.3,26.45,903.0,857.0,639.19
2018,9,11,13,0,991.0,76.0,4.4,26.6,891.0,809.47,607.17
2018,9,11,13,15,987.0,75.0,4.45,26.5,870.5,757.2,571.32
2018,9,11,13,30,983.0,74.0,4.5,26.4,850.0,702.47,530.92
2018,9,11,13,45,977.5,73.0,4.6,26.35,822.5,644.63,487.19
2018,9,11,14,0,972.0,72.0,4.7,26.3,795.0,584.96,440.59
2018,9,11,14,15,964.0,70.5,4.7,26.05,760.0,522.11,390.02
2018,9,11,14,30,956.0,69.0,4.7,25.8,725.0,458.27,336.93
2018,9,11,14,45,945.0,67.5,4.7,25.6,684.0,392.66,280.81
2018,9,11,15,0,934.0,66.0,4.7,25.4,643.0,326.97,223.48
2018,9,11,15,15,919.0,64.0,4.7,25.4,596.5,260.19,165.43
2018,9,11,15,30,904.0,62.0,4.7,25.4,550.0,194.41,111.12
2018,9,11,15,45,883.0,60.0,4.65,24.5,499.0,129.34,66.14
2018,9,11,16,0,862.0,58.0,4.6,23.6,448.0,66.53,41.25
2018,9,11,16,15,833.0,55.0,4.55,22.95,394.5,53.75,40.7
2018,9,11,16,30,804.0,52.0,4.5,22.3,341.0,50.69,38.33
2018,9,11,16,45,761.5,48.5,4.4,21.65,286.5,42.33,31.27
2018,9,11,17,0,719.0,45.0,4.3,21.0,232.0,39.57,28.96
2018,9,11,17,15,650.0,40.5,4.1,20.15,179.5,35.83,25.66
2018,9,11,17,30,581.0,36.0,3.9,19.3,127.0,32.2,22.24
2018,9,11,17,45,445.0,28.5,3.7,18.4,82.5,25.68,15.9
2018,9,11,18,0,309.0,21.0,3.5,17.5,38.0,17.7,0.81
2018,9,11,18,15,154.5,10.5,3.4,16.95,19.0,8.96,0.0
2018,9,11,18,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,12,5,45,112.5,9.0,2.35,11.6,13.5,0.0,0.0
2018,9,12,6,0,225.0,18.0,2.4,11.8,27.0,126.96,0.0
2018,9,12,6,15,379.0,26.0,2.45,12.3,68.5,275.49,211.89
2018,9,12,6,30,533.0,34.0,2.5,12.8,110.0,392.17,321.96
2018,9,12,6,45,611.5,39.0,2.6,13.3,161.5,478.32,397.55
2018,9,12,7,0,690.0,44.0,2.7,13.8,213.0,570.16,472.28
2018,9,12,7,15,737.5,48.0,2.7,14.45,267.5,642.52,527.0
2018,9,12,7,30,785.0,52.0,2.7,15.1,322.0,708.79,574.48
2018,9,12,7,45,816.5,54.5,2.7,15.75,375.5,768.06,614.8
2018,9,12,8,0,848.0,57.0,2.7,16.4,429.0,826.92,653.4
2018,9,12,8,15,869.5,59.0,2.75,17.05,479.5,875.09,683.64
2018,9,12,8,30,891.0,61.0,2.8,17.7,530.0,921.25,711.89
2018,9,12,8,45,906.5,63.0,2.8,18.35,576.5,959.23,733.61
2018,9,12,9,0,922.0,65.0,2.8,19.0,623.0,994.17,753.02
2018,9,12,9,15,931.5,68.0,2.85,19.4,664.5,1021.08,768.07
2018,9,12,9,30,941.0,71.0,2.9,19.8,706.0,1044.19,780.67
2018,9,12,9,45,946.5,73.0,2.95,20.2,740.0,1058.04,787.25
2018,9,12,10,0,952.0,75.0,3.0,20.6,774.0,1067.77,791.35
2018,9,12,10,15,959.0,75.5,3.1,20.8,802.5,1073.05,793.81
2018,9,12,10,30,966.0,76.0,3.2,21.0,831.0,1074.09,793.7
2018,9,12,10,45,971.0,76.5,3.3,21.15,852.0,1068.81,789.79
2018,9,12,11,0,976.0,77.0,3.4,21.3,873.0,1059.25,783.24
2018,9,12,11,15,979.0,77.0,3.45,21.45,886.0,1042.88,771.97
2018,9,12,11,30,982.0,77.0,3.5,21.6,899.0,1022.35,758.09
2018,9,12,11,45,983.5,77.0,3.6,21.7,904.0,996.33,741.15
2018,9,12,12,0,985.0,77.0,3.7,21.8,909.0,966.37,721.57
2018,9,12,12,15,983.0,77.5,3.8,21.85,905.0,930.1,697.78
2018,9,12,12,30,981.0,78.0,3.9,21.9,901.0,890.38,671.47
2018,9,12,12,45,976.5,79.5,4.0,21.95,889.0,846.43,642.0
2018,9,12,13,0,972.0,81.0,4.1,22.0,877.0,799.59,610.2
2018,9,12,13,15,969.0,80.0,4.2,21.85,857.5,748.74,574.8
2018,9,12,13,30,966.0,79.0,4.3,21.7,838.0,695.38,534.93
2018,9,12,13,45,961.5,77.5,4.4,21.6,811.0,638.4,491.1
2018,9,12,14,0,957.0,76.0,4.5,21.5,784.0,579.55,444.41
2018,9,12,14,15,948.5,74.5,4.55,21.25,749.0,517.19,393.47
2018,9,12,14,30,940.0,73.0,4.6,21.0,714.0,453.93,340.0
2018,9,12,14,45,928.5,71.0,4.7,20.75,673.0,388.57,283.3
2018,9,12,15,0,917.0,69.0,4.8,20.5,632.0,323.24,225.38
2018,9,12,15,15,901.5,67.5,4.8,20.5,586.0,257.74,167.35
2018,9,12,15,30,886.0,66.0,4.8,20.5,540.0,193.29,113.25
2018,9,12,15,45,864.5,63.5,4.8,19.7,489.5,128.84,68.1
2018,9,12,16,0,843.0,61.0,4.8,18.9,439.0,66.76,43.47
2018,9,12,16,15,812.5,58.0,4.7,18.4,385.5,55.63,43.15
2018,9,12,16,30,782.0,55.0,4.6,17.9,332.0,47.23,36.02
2018,9,12,16,45,736.0,51.5,4.55,17.4,278.0,44.55,33.82
2018,9,12,17,0,690.0,48.0,4.5,16.9,224.0,41.91,31.55
2018,9,12,17,15,615.0,43.0,4.25,16.3,172.0,37.87,27.88
2018,9,12,17,30,540.0,38.0,4.0,15.7,120.0,33.95,24.08
2018,9,12,17,45,390.5,29.0,3.8,15.15,76.0,23.94,14.51
2018,9,12,18,0,241.0,20.0,3.6,14.6,32.0,16.81,0.0
2018,9,12,18,15,120.5,10.0,3.4,14.2,16.0,8.54,0.0
2018,9,12,18,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,13,5,45,97.0,9.0,1.85,11.45,12.5,0.0,0.0
2018,9,13,6,0,194.0,18.0,2.0,11.7,25.0,111.89,0.0
2018,9,13,6,15,344.5,27.0,2.1,12.2,65.0,258.41,196.62
2018,9,13,6,30,495.0,36.0,2.2,12.7,105.0,378.7,310.22
2018,9,13,6,45,576.0,41.5,2.25,13.15,155.5,458.86,381.08
2018,9,13,7,0,657.0,47.0,2.3,13.6,206.0,551.74,456.86
2018,9,13,7,15,706.5,51.0,2.3,14.2,259.5,624.3,511.88
2018,9,13,7,30,756.0,55.0,2.3,14.8,313.0,698.79,565.65
2018,9,13,7,45,789.5,58.0,2.3,15.4,366.0,759.89,607.23
2018,9,13,8,0,823.0,61.0,2.3,16.0,419.0,811.62,640.66
2018,9,13,8,15,846.5,63.0,2.3,16.6,469.5,860.66,671.27
2018,9,13,8,30,870.0,65.0,2.3,17.2,520.0,907.88,699.89
2018,9,13,8,45,887.0,67.0,2.3,17.8,567.0,946.63,722.14
2018,9,13,9,0,904.0,69.0,2.3,18.4,614.0,982.49,742.18
2018,9,13,9,15,915.0,71.0,2.3,18.9,655.0,1009.15,756.19
2018,9,13,9,30,926.0,73.0,2.3,19.4,696.0,1032.18,767.86
2018,9,13,9,45,933.5,75.0,2.25,19.9,730.5,1047.82,774.15
2018,9,13,10,0,941.0,77.0,2.2,20.4,765.0,1059.41,777.96
2018,9,13,10,15,948.0,78.0,2.25,20.8,793.5,1065.15,779.73
2018,9,13,10,30,955.0,79.0,2.3,21.2,822.0,1066.67,779.03
2018,9,13,10,45,960.0,79.5,2.3,21.55,843.0,1061.35,773.69
2018,9,13,11,0,965.0,80.0,2.3,21.9,864.0,1051.77,765.88
2018,9,13,11,15,967.5,80.0,2.35,22.1,876.5,1034.96,754.65
2018,9,13,11,30,970.0,80.0,2.4,22.3,889.0,1014.04,740.94
2018,9,13,11,45,971.0,80.0,2.5,22.55,893.5,987.71,724.14
2018,9,13,12,0,972.0,80.0,2.6,22.8,898.0,957.52,704.78
2018,9,13,12,15,971.0,80.0,2.75,22.9,894.0,921.88,682.51
2018,9,13,12,30,970.0,80.0,2.9,23.0,890.0,882.78,657.64
2018,9,13,12,45,966.5,80.5,3.0,23.05,878.0,838.95,629.0
2018,9,13,13,0,963.0,81.0,3.1,23.1,866.0,792.21,598.01
2018,9,13,13,15,959.0,80.5,3.25,23.0,846.0,741.48,563.47
2018,9,13,13,30,955.0,80.0,3.4,22.9,826.0,688.35,524.55
2018,9,13,13,45,949.0,78.5,3.5,22.8,798.5,630.98,481.04
2018,9,13,14,0,943.0,77.0,3.6,22.7,771.0,571.94,434.74
2018,9,13,14,15,934.5,75.5,3.7,22.45,736.5,510.31,385.02
2018,9,13,14,30,926.0,74.0,3.8,22.2,702.0,447.81,332.78
2018,9,13,14,45,914.0,73.0,3.85,21.95,661.5,383.92,277.73
2018,9,13,15,0,902.0,72.0,3.9,21.7,621.0,320.1,221.58
2018,9,13,15,15,886.0,70.0,3.9,21.7,575.0,254.94,164.5
2018,9,13,15,30,870.0,68.0,3.9,21.7,529.0,190.94,111.38
2018,9,13,15,45,848.0,65.0,4.0,20.95,478.5,127.05,67.22
2018,9,13,16,0,826.0,62.0,4.1,20.2,428.0,65.62,51.26
2018,9,13,16,15,795.0,59.0,4.1,19.65,375.5,49.96,38.02
2018,9,13,16,30,764.0,56.0,4.1,19.1,323.0,47.88,36.42
2018,9,13,16,45,717.5,52.0,4.1,18.55,269.5,44.85,33.93
2018,9,13,17,0,671.0,48.0,4.1,18.0,216.0,41.84,31.34
2018,9,13,17,15,595.0,42.0,4.0,17.3,164.5,36.95,26.93
2018,9,13,17,30,519.0,36.0,3.9,16.6,113.0,32.11,22.33
2018,9,13,17,45,370.0,27.5,3.8,15.9,71.0,22.68,13.19
2018,9,13,18,0,221.0,19.0,3.7,15.2,29.0,15.99,0.0
2018,9,13,18,15,110.5,9.5,3.6,14.8,14.5,8.11,0.0
2018,9,13,18,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,5,45,85.0,8.0,1.2,10.55,11.0,0.0,0.0
2018,9,14,6,0,170.0,16.0,1.3,10.8,22.0,98.51,0.0
2018,9,14,6,15,340.0,25.0,1.35,11.35,63.0,253.56,190.78
2018,9,14,6,30,510.0,34.0,1.4,11.9,104.0,379.78,310.25
2018,9,14,6,45,603.5,38.0,1.45,12.4,156.5,473.87,391.42
2018,9,14,7,0,697.0,42.0,1.5,12.9,209.0,574.71,471.88
2018,9,14,7,15,743.5,46.0,1.45,13.7,263.0,646.58,524.36
2018,9,14,7,30,790.0,50.0,1.4,14.5,317.0,712.2,569.34
2018,9,14,7,45,821.0,52.5,1.35,15.25,370.5,771.22,607.41
2018,9,14,8,0,852.0,55.0,1.3,16.0,424.0,829.76,643.49
2018,9,14,8,15,873.0,57.0,1.1,16.85,474.0,877.53,668.31
2018,9,14,8,30,894.0,59.0,0.9,17.7,524.0,923.23,690.26
2018,9,14,8,45,909.5,60.5,0.65,18.55,570.5,960.52,704.28
2018,9,14,9,0,925.0,62.0,0.4,19.4,617.0,994.76,715.24
2018,9,14,9,15,933.5,65.0,0.6,20.15,658.0,1020.63,731.46
2018,9,14,9,30,942.0,68.0,0.8,20.9,699.0,1042.66,745.46
2018,9,14,9,45,947.0,71.5,1.0,21.65,733.5,1057.74,755.11
2018,9,14,10,0,952.0,75.0,1.2,22.4,768.0,1068.62,762.11
2018,9,14,10,15,958.5,76.0,1.35,22.75,796.5,1073.78,765.76
2018,9,14,10,30,965.0,77.0,1.5,23.1,825.0,1074.69,766.86
2018,9,14,10,45,969.5,77.5,1.65,23.5,845.5,1068.7,763.57
2018,9,14,11,0,974.0,78.0,1.8,23.9,866.0,1058.42,757.66
2018,9,14,11,15,976.0,78.0,1.95,24.1,878.0,1040.89,747.76
2018,9,14,11,30,978.0,78.0,2.1,24.3,890.0,1019.25,735.21
2018,9,14,11,45,979.5,77.5,2.2,24.5,894.5,992.56,718.77
2018,9,14,12,0,981.0,77.0,2.3,24.7,899.0,961.98,699.75
2018,9,14,12,15,979.0,77.5,2.4,24.75,894.5,925.65,677.24
2018,9,14,12,30,977.0,78.0,2.5,24.8,890.0,885.88,652.23
2018,9,14,12,45,973.5,78.5,2.65,24.85,878.0,841.7,624.31
2018,9,14,13,0,970.0,79.0,2.8,24.9,866.0,794.6,593.91
2018,9,14,13,15,965.5,78.5,2.85,24.8,845.5,743.13,558.92
2018,9,14,13,30,961.0,78.0,2.9,24.7,825.0,689.31,519.68
2018,9,14,13,45,807.0,137.0,3.0,24.6,749.5,601.4,453.74
2018,9,14,14,0,653.0,196.0,3.1,24.5,674.0,520.99,392.56
2018,9,14,14,15,763.5,145.0,3.15,24.3,678.0,486.53,364.39
2018,9,14,14,30,874.0,94.0,3.2,24.1,682.0,442.36,325.97
2018,9,14,14,45,890.0,82.5,3.25,23.85,650.0,382.28,274.22
2018,9,14,15,0,906.0,71.0,3.3,23.6,618.0,319.03,218.51
2018,9,14,15,15,889.5,68.5,3.3,23.6,571.5,253.09,161.4
2018,9,14,15,30,873.0,66.0,3.3,23.6,525.0,188.39,108.35
2018,9,14,15,45,851.0,64.0,3.4,22.8,475.0,125.1,65.36
2018,9,14,16,0,829.0,62.0,3.5,22.0,425.0,64.19,49.67
2018,9,14,16,15,797.0,59.0,3.5,21.4,372.0,50.04,37.82
2018,9,14,16,30,765.0,56.0,3.5,20.8,319.0,47.95,36.23
2018,9,14,16,45,717.0,51.5,3.5,20.2,265.0,44.5,33.39
2018,9,14,17,0,669.0,47.0,3.5,19.6,211.0,41.05,30.42
2018,9,14,17,15,590.0,41.5,3.4,18.8,160.0,36.57,26.39
2018,9,14,17,30,511.0,36.0,3.3,18.0,109.0,32.19,22.19
2018,9,14,17,45,360.5,27.5,3.2,17.25,68.0,22.77,12.9
2018,9,14,18,0,210.0,19.0,3.1,16.5,27.0,16.22,0.0
2018,9,14,18,15,105.0,9.5,3.05,16.0,13.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,5,45,92.0,8.0,2.7,11.0,11.0,0.0,0.0
2018,9,15,6,0,184.0,16.0,2.8,11.2,22.0,105.79,0.0
2018,9,15,6,15,351.5,24.5,2.9,11.6,62.5,258.91,192.82
2018,9,15,6,30,519.0,33.0,3.0,12.0,103.0,385.13,316.87
2018,9,15,6,45,601.0,39.0,3.1,12.45,154.5,474.42,396.23
2018,9,15,7,0,683.0,45.0,3.2,12.9,206.0,569.82,474.87
2018,9,15,7,15,733.0,48.5,3.2,13.45,260.5,643.21,531.49
2018,9,15,7,30,783.0,52.0,3.2,14.0,315.0,718.49,586.79
2018,9,15,7,45,816.5,54.5,3.2,14.6,369.0,771.33,622.9
2018,9,15,8,0,850.0,57.0,3.2,15.2,423.0,831.81,663.45
2018,9,15,8,15,873.5,59.5,3.1,15.75,474.5,882.36,695.05
2018,9,15,8,30,897.0,62.0,3.0,16.3,526.0,930.96,724.43
2018,9,15,8,45,915.0,63.0,2.95,16.85,573.5,969.93,746.82
2018,9,15,9,0,933.0,64.0,2.9,17.4,621.0,1005.96,766.9
2018,9,15,9,15,942.0,67.0,2.9,17.85,662.5,1032.32,781.0
2018,9,15,9,30,951.0,70.0,2.9,18.3,704.0,1054.82,792.58
2018,9,15,9,45,956.5,74.0,2.9,18.75,739.5,1070.95,800.03
2018,9,15,10,0,962.0,78.0,2.9,19.2,775.0,1082.81,804.83
2018,9,15,10,15,970.0,78.5,2.95,19.55,804.5,1088.73,806.76
2018,9,15,10,30,978.0,79.0,3.0,19.9,834.0,1090.36,806.11
2018,9,15,10,45,983.0,79.5,3.05,20.25,855.0,1084.6,800.85
2018,9,15,11,0,988.0,80.0,3.1,20.6,876.0,1074.49,793.0
2018,9,15,11,15,991.5,79.5,3.15,20.85,889.0,1057.46,781.11
2018,9,15,11,30,995.0,79.0,3.2,21.1,902.0,1036.21,766.62
2018,9,15,11,45,996.5,79.5,3.25,21.35,907.0,1010.02,748.97
2018,9,15,12,0,998.0,80.0,3.3,21.6,912.0,979.83,728.71
2018,9,15,12,15,997.0,79.5,3.45,21.7,907.5,942.58,704.79
2018,9,15,12,30,996.0,79.0,3.6,21.8,903.0,901.8,678.24
2018,9,15,12,45,994.0,78.5,3.7,21.9,891.0,856.89,648.26
2018,9,15,13,0,992.0,78.0,3.8,22.0,879.0,808.89,615.81
2018,9,15,13,15,987.5,78.0,3.85,21.95,858.5,756.78,579.32
2018,9,15,13,30,983.0,78.0,3.9,21.9,838.0,702.24,538.41
2018,9,15,13,45,977.0,76.5,4.0,21.85,809.5,643.24,493.14
2018,9,15,14,0,971.0,75.0,4.1,21.8,781.0,582.51,445.02
2018,9,15,14,15,962.5,73.5,4.15,21.65,745.5,519.14,393.25
2018,9,15,14,30,954.0,72.0,4.2,21.5,710.0,454.87,338.95
2018,9,15,14,45,942.0,70.5,4.25,21.3,668.5,388.75,281.64
2018,9,15,15,0,930.0,69.0,4.3,21.1,627.0,322.7,223.27
2018,9,15,15,15,913.5,67.5,4.3,21.1,580.0,256.03,164.65
2018,9,15,15,30,897.0,66.0,4.3,21.1,533.0,190.53,110.34
2018,9,15,15,45,874.5,63.5,4.45,20.4,481.5,125.21,65.7
2018,9,15,16,0,852.0,61.0,4.6,19.7,430.0,62.38,48.62
2018,9,15,16,15,820.0,58.0,4.6,19.15,376.0,55.57,43.02
2018,9,15,16,30,788.0,55.0,4.6,18.6,322.0,47.45,36.14
2018,9,15,16,45,739.0,51.0,4.65,18.05,267.0,44.35,33.56
2018,9,15,17,0,690.0,47.0,4.7,17.5,212.0,41.28,30.87
2018,9,15,17,15,609.5,41.0,4.6,16.8,160.0,36.32,26.36
2018,9,15,17,30,529.0,35.0,4.5,16.1,108.0,31.44,21.66
2018,9,15,17,45,372.0,26.0,4.4,15.4,66.5,21.59,11.69
2018,9,15,18,0,215.0,17.0,4.3,14.7,25.0,14.51,0.0
2018,9,15,18,15,107.5,8.5,4.15,14.25,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,16,5,45,98.5,8.0,2.1,9.6,11.0,0.0,0.0
2018,9,16,6,0,197.0,16.0,2.2,9.8,22.0,112.61,0.0
2018,9,16,6,15,372.0,24.5,2.3,10.45,63.5,269.86,198.03
2018,9,16,6,30,547.0,33.0,2.4,11.1,105.0,403.02,330.91
2018,9,16,6,45,629.0,38.5,2.5,11.7,157.5,493.38,410.9
2018,9,16,7,0,711.0,44.0,2.6,12.3,210.0,589.55,489.25
2018,9,16,7,15,759.5,47.5,2.65,13.1,265.0,663.05,545.08
2018,9,16,7,30,808.0,51.0,2.7,13.9,320.0,730.29,593.34
2018,9,16,7,45,839.5,53.5,2.75,14.7,374.0,790.3,634.17
2018,9,16,8,0,871.0,56.0,2.8,15.5,428.0,849.82,673.17
2018,9,16,8,15,891.5,58.5,2.75,16.2,479.0,898.28,702.63
2018,9,16,8,30,912.0,61.0,2.7,16.9,530.0,944.54,729.81
2018,9,16,8,45,928.0,62.5,2.65,17.55,577.5,982.54,750.84
2018,9,16,9,0,944.0,64.0,2.6,18.2,625.0,1017.45,769.48
2018,9,16,9,15,955.5,65.0,2.45,18.8,666.5,1043.82,781.23
2018,9,16,9,30,967.0,66.0,2.3,19.4,708.0,1066.43,790.33
2018,9,16,9,45,975.0,68.0,2.2,20.0,744.0,1082.75,795.89
2018,9,16,10,0,983.0,70.0,2.1,20.6,780.0,1094.85,798.8
2018,9,16,10,15,989.0,70.5,2.05,21.15,808.0,1098.75,797.48
2018,9,16,10,30,995.0,71.0,2.0,21.7,836.0,1098.29,793.68
2018,9,16,10,45,999.0,72.0,1.9,22.2,857.0,1091.99,785.86
2018,9,16,11,0,1003.0,73.0,1.8,22.7,878.0,1081.28,775.52
2018,9,16,11,15,1005.0,73.0,1.8,23.1,890.0,1063.1,762.56
2018,9,16,11,30,1007.0,73.0,1.8,23.5,902.0,1040.68,747.18
2018,9,16,11,45,1006.5,73.0,1.8,23.85,905.0,1011.8,728.01
2018,9,16,12,0,1006.0,73.0,1.8,24.2,908.0,979.02,706.47
2018,9,16,12,15,1004.0,74.0,1.9,24.3,904.0,942.23,684.24
2018,9,16,12,30,1002.0,75.0,2.0,24.4,900.0,901.9,659.42
2018,9,16,12,45,998.5,75.5,2.15,24.55,887.5,856.56,631.23
2018,9,16,13,0,995.0,76.0,2.3,24.7,875.0,808.21,600.48
2018,9,16,13,15,990.0,75.5,2.35,24.65,854.0,755.08,564.83
2018,9,16,13,30,985.0,75.0,2.4,24.6,833.0,699.58,524.77
2018,9,16,13,45,978.0,74.0,2.5,24.55,804.0,640.33,480.91
2018,9,16,14,0,971.0,73.0,2.6,24.5,775.0,579.45,434.18
2018,9,16,14,15,961.0,72.0,2.7,24.3,739.0,515.8,383.8
2018,9,16,14,30,951.0,71.0,2.8,24.1,703.0,451.42,330.86
2018,9,16,14,45,939.0,69.5,2.9,23.95,661.0,385.46,274.85
2018,9,16,15,0,927.0,68.0,3.0,23.8,619.0,319.58,217.65
2018,9,16,15,15,910.5,66.0,3.0,23.8,572.0,252.69,159.85
2018,9,16,15,30,894.0,64.0,3.0,23.8,525.0,187.01,106.33
2018,9,16,15,45,871.0,62.0,3.2,23.05,474.0,122.27,63.07
2018,9,16,16,0,848.0,60.0,3.4,22.3,423.0,60.06,46.12
2018,9,16,16,15,815.0,57.0,3.4,21.65,369.0,54.74,41.87
2018,9,16,16,30,782.0,54.0,3.4,21.0,315.0,46.66,35.1
2018,9,16,16,45,731.5,49.5,3.45,20.35,260.0,43.11,32.16
2018,9,16,17,0,681.0,45.0,3.5,19.7,205.0,39.57,29.09
2018,9,16,17,15,598.5,39.5,3.4,18.8,153.5,35.01,24.96
2018,9,16,17,30,516.0,34.0,3.3,17.9,102.0,30.56,20.66
2018,9,16,17,45,347.5,25.0,3.25,17.0,61.5,20.76,10.46
2018,9,16,18,0,179.0,16.0,3.2,16.1,21.0,13.66,0.0
2018,9,16,18,15,89.5,8.0,3.15,15.65,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,17,5,45,95.0,7.5,1.55,10.55,10.0,0.0,0.0
2018,9,17,6,0,190.0,15.0,1.7,10.8,20.0,108.53,0.0
2018,9,17,6,15,361.5,23.0,1.8,11.4,60.0,254.3,181.82
2018,9,17,6,30,533.0,31.0,1.9,12.0,100.0,393.38,320.83
2018,9,17,6,45,615.0,36.5,2.05,12.6,151.5,482.61,399.59
2018,9,17,7,0,697.0,42.0,2.2,13.2,203.0,577.99,477.02
2018,9,17,7,15,745.5,46.0,2.15,13.85,257.5,651.42,532.26
2018,9,17,7,30,794.0,50.0,2.1,14.5,312.0,718.67,579.87
2018,9,17,7,45,826.0,53.0,2.1,15.2,366.0,779.24,620.58
2018,9,17,8,0,858.0,56.0,2.1,15.9,420.0,839.37,659.4
2018,9,17,8,15,880.5,58.0,2.05,16.6,471.0,888.47,688.73
2018,9,17,8,30,903.0,60.0,2.0,17.3,522.0,935.55,715.87
2018,9,17,8,45,919.0,61.5,1.95,18.05,569.0,973.28,735.88
2018,9,17,9,0,935.0,63.0,1.9,18.8,616.0,1007.94,753.53
2018,9,17,9,15,943.0,66.0,1.85,19.4,656.5,1033.18,765.2
2018,9,17,9,30,951.0,69.0,1.8,20.0,697.0,1054.52,774.36
2018,9,17,9,45,955.5,73.0,1.8,20.6,732.0,1069.48,780.25
2018,9,17,10,0,960.0,77.0,1.8,21.2,767.0,1080.16,783.6
2018,9,17,10,15,966.5,77.5,1.85,21.7,795.0,1084.36,784.14
2018,9,17,10,30,973.0,78.0,1.9,22.2,823.0,1084.3,782.23
2018,9,17,10,45,977.5,78.5,2.0,22.65,843.5,1077.89,777.41
2018,9,17,11,0,982.0,79.0,2.1,23.1,864.0,1067.17,770.03
2018,9,17,11,15,984.5,79.5,2.25,23.35,876.5,1050.2,760.01
2018,9,17,11,30,987.0,80.0,2.4,23.6,889.0,1029.05,747.29
2018,9,17,11,45,988.0,79.5,2.55,23.85,892.5,1001.31,730.25
2018,9,17,12,0,989.0,79.0,2.7,24.1,896.0,969.68,710.54
2018,9,17,12,15,987.5,79.5,2.85,24.15,892.0,933.16,687.94
2018,9,17,12,30,986.0,80.0,3.0,24.2,888.0,893.16,662.72
2018,9,17,12,45,982.0,80.5,3.15,24.2,875.0,847.9,633.69
2018,9,17,13,0,978.0,81.0,3.3,24.2,862.0,799.75,602.21
2018,9,17,13,15,974.0,80.0,3.4,24.05,841.5,747.46,566.38
2018,9,17,13,30,970.0,79.0,3.5,23.9,821.0,692.78,526.29
2018,9,17,13,45,963.5,78.5,3.6,23.75,793.0,634.95,482.53
2018,9,17,14,0,957.0,78.0,3.7,23.6,765.0,575.45,435.93
2018,9,17,14,15,948.0,76.5,3.8,23.3,729.5,512.49,385.27
2018,9,17,14,30,939.0,75.0,3.9,23.0,694.0,448.71,332.06
2018,9,17,14,45,926.5,73.5,4.0,22.7,652.5,383.2,275.81
2018,9,17,15,0,914.0,72.0,4.1,22.4,611.0,317.85,218.52
2018,9,17,15,15,897.0,69.5,4.1,22.4,564.0,251.16,160.41
2018,9,17,15,30,880.0,67.0,4.1,22.4,517.0,185.8,106.82
2018,9,17,15,45,856.5,64.5,4.2,21.5,466.0,121.46,63.81
2018,9,17,16,0,833.0,62.0,4.3,20.6,415.0,59.75,46.21
2018,9,17,16,15,799.5,58.5,4.3,19.9,361.0,49.86,37.95
2018,9,17,16,30,766.0,55.0,4.3,19.2,307.0,47.35,35.98
2018,9,17,16,45,714.5,51.0,4.3,18.55,253.0,44.27,33.42
2018,9,17,17,0,663.0,47.0,4.3,17.9,199.0,41.25,30.77
2018,9,17,17,15,575.5,40.5,4.25,17.1,147.5,35.87,25.86
2018,9,17,17,30,488.0,34.0,4.2,16.3,96.0,28.05,18.55
2018,9,17,17,45,322.5,24.5,4.1,15.5,57.5,20.37,9.59
2018,9,17,18,0,157.0,15.0,4.0,14.7,19.0,12.8,0.0
2018,9,17,18,15,78.5,7.5,3.9,14.25,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,18,5,45,81.0,7.5,1.9,10.15,9.5,0.0,0.0
2018,9,18,6,0,162.0,15.0,2.0,10.4,19.0,94.67,0.0
2018,9,18,6,15,328.5,24.5,2.1,10.8,57.5,244.31,170.38
2018,9,18,6,30,495.0,34.0,2.2,11.2,96.0,373.19,305.63
2018,9,18,6,45,580.5,40.0,2.25,11.65,147.0,464.64,386.91
2018,9,18,7,0,666.0,46.0,2.3,12.1,198.0,561.97,466.86
2018,9,18,7,15,718.0,50.5,2.25,12.7,252.5,637.63,524.64
2018,9,18,7,30,770.0,55.0,2.2,13.3,307.0,715.33,580.81
2018,9,18,7,45,804.5,58.0,2.15,13.95,361.0,777.71,622.88
2018,9,18,8,0,839.0,61.0,2.1,14.6,415.0,830.54,656.44
2018,9,18,8,15,862.5,63.5,2.05,15.25,466.0,880.45,686.84
2018,9,18,8,30,886.0,66.0,2.0,15.9,517.0,928.44,715.01
2018,9,18,8,45,903.5,67.5,1.9,16.6,564.0,967.0,735.3
2018,9,18,9,0,921.0,69.0,1.8,17.3,611.0,1002.62,753.17
2018,9,18,9,15,934.0,71.0,1.8,17.95,653.0,1031.12,767.59
2018,9,18,9,30,947.0,73.0,1.8,18.6,695.0,1055.94,779.6
2018,9,18,9,45,957.0,73.0,1.8,19.25,730.0,1071.33,785.6
2018,9,18,10,0,967.0,73.0,1.8,19.9,765.0,1082.66,789.24
2018,9,18,10,15,973.0,74.0,1.9,20.4,793.0,1086.92,790.56
2018,9,18,10,30,979.0,75.0,2.0,20.9,821.0,1086.86,789.36
2018,9,18,10,45,983.5,75.5,2.1,21.35,841.5,1080.35,784.38
2018,9,18,11,0,988.0,76.0,2.2,21.8,862.0,1069.5,776.82
2018,9,18,11,15,990.0,76.5,2.3,22.15,874.0,1051.89,765.36
2018,9,18,11,30,992.0,77.0,2.4,22.5,886.0,1030.09,751.3
2018,9,18,11,45,991.5,77.5,2.5,22.8,889.5,1001.87,733.24
2018,9,18,12,0,991.0,78.0,2.6,23.1,893.0,969.79,712.63
2018,9,18,12,15,988.5,79.0,2.7,23.25,888.5,932.8,689.06
2018,9,18,12,30,986.0,80.0,2.8,23.4,884.0,892.37,662.98
2018,9,18,12,45,981.0,80.5,2.9,23.55,870.5,846.25,632.77
2018,9,18,13,0,976.0,81.0,3.0,23.7,857.0,797.33,600.26
2018,9,18,13,15,971.0,81.0,3.1,23.65,836.5,745.34,564.47
2018,9,18,13,30,966.0,81.0,3.2,23.6,816.0,691.03,524.54
2018,9,18,13,45,958.5,80.0,3.3,23.6,787.0,632.27,479.96
2018,9,18,14,0,951.0,79.0,3.4,23.6,758.0,571.98,432.69
2018,9,18,14,15,940.5,78.0,3.45,23.4,722.0,509.05,381.94
2018,9,18,14,30,930.0,77.0,3.5,23.2,686.0,445.47,328.88
2018,9,18,14,45,915.5,76.0,3.55,23.0,644.0,380.18,272.91
2018,9,18,15,0,901.0,75.0,3.6,22.8,602.0,315.3,216.2
2018,9,18,15,15,883.5,72.5,3.6,22.8,555.0,249.26,158.95
2018,9,18,15,30,866.0,70.0,3.6,22.8,508.0,184.6,106.29
2018,9,18,15,45,840.0,67.0,3.75,22.0,456.5,120.52,63.9
2018,9,18,16,0,814.0,64.0,3.9,21.2,405.0,53.66,40.86
2018,9,18,16,15,776.5,61.5,3.9,20.5,351.5,51.99,39.72
2018,9,18,16,30,739.0,59.0,3.9,19.8,298.0,50.38,38.54
2018,9,18,16,45,683.5,54.0,3.95,19.15,244.0,46.61,35.38
2018,9,18,17,0,628.0,49.0,4.0,18.5,190.0,42.85,32.08
2018,9,18,17,15,535.0,42.0,3.95,17.6,139.5,34.09,24.21
2018,9,18,17,30,442.0,35.0,3.9,16.7,89.0,28.87,19.13
2018,9,18,17,45,283.5,24.0,3.9,15.85,52.5,19.97,8.34
2018,9,18,18,0,125.0,13.0,3.9,15.0,16.0,11.1,0.0
2018,9,18,18,15,62.5,6.5,3.8,14.5,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,19,5,45,53.5,7.5,1.85,10.1,8.5,0.0,0.0
2018,9,19,6,0,107.0,15.0,1.9,10.3,17.0,67.04,0.0
2018,9,19,6,15,260.0,27.0,2.05,10.7,53.5,206.62,138.96
2018,9,19,6,30,413.0,39.0,2.2,11.1,90.0,336.79,275.61
2018,9,19,6,45,510.0,47.0,2.3,11.55,141.0,433.31,361.28
2018,9,19,7,0,607.0,55.0,2.4,12.0,192.0,537.65,448.36
