Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,6,15,96.5,9.0,1.15,13.15,12.5,0.0,0.0
2018,10,19,6,30,193.0,18.0,1.1,13.6,25.0,137.21,0.0
2018,10,19,6,45,342.5,27.5,1.05,14.05,64.0,310.48,233.31
2018,10,19,7,0,492.0,37.0,1.0,14.5,103.0,446.4,358.88
2018,10,19,7,15,574.0,43.5,1.2,15.25,152.0,537.92,434.52
2018,10,19,7,30,656.0,50.0,1.4,16.0,201.0,627.84,504.81
2018,10,19,7,45,706.0,54.0,1.6,16.75,251.0,698.96,557.68
2018,10,19,8,0,756.0,58.0,1.8,17.5,301.0,770.53,608.54
2018,10,19,8,15,790.0,61.5,1.85,18.35,349.5,826.91,645.07
2018,10,19,8,30,824.0,65.0,1.9,19.2,398.0,881.91,679.42
2018,10,19,8,45,848.0,67.5,1.95,20.05,443.0,924.13,704.05
2018,10,19,9,0,872.0,70.0,2.0,20.9,488.0,952.89,719.23
2018,10,19,9,15,889.5,71.5,2.05,21.65,527.5,981.49,734.53
2018,10,19,9,30,907.0,73.0,2.1,22.4,567.0,1006.74,747.5
2018,10,19,9,45,920.5,74.0,2.1,23.2,600.5,1023.72,754.33
2018,10,19,10,0,934.0,75.0,2.1,24.0,634.0,1036.83,758.81
2018,10,19,10,15,942.5,75.5,2.1,24.5,659.5,1040.28,758.14
2018,10,19,10,30,951.0,76.0,2.1,25.0,685.0,1039.62,755.14
2018,10,19,10,45,956.0,77.0,2.1,25.5,703.0,1031.96,747.94
2018,10,19,11,0,961.0,78.0,2.1,26.0,721.0,1020.15,738.36
2018,10,19,11,15,963.5,78.5,2.05,26.35,731.0,1001.25,724.33
2018,10,19,11,30,966.0,79.0,2.0,26.7,741.0,978.36,708.01
2018,10,19,11,45,966.5,79.0,1.9,27.05,742.5,949.22,687.29
2018,10,19,12,0,967.0,79.0,1.8,27.4,744.0,916.4,664.39
2018,10,19,12,15,964.5,79.0,1.7,27.5,737.0,877.59,638.36
2018,10,19,12,30,962.0,79.0,1.6,27.6,730.0,835.62,610.28
2018,10,19,12,45,956.5,79.5,1.45,27.7,715.0,788.99,578.56
2018,10,19,13,0,951.0,80.0,1.3,27.8,700.0,739.83,544.37
2018,10,19,13,15,943.5,79.0,1.2,27.75,676.5,685.57,505.32
2018,10,19,13,30,936.0,78.0,1.1,27.7,653.0,629.5,464.04
2018,10,19,13,45,925.5,76.5,1.0,27.6,622.5,569.8,419.12
2018,10,19,14,0,915.0,75.0,0.9,27.5,592.0,509.15,372.09
2018,10,19,14,15,900.0,73.0,0.85,27.3,554.5,445.51,321.81
2018,10,19,14,30,885.0,71.0,0.8,27.1,517.0,382.01,269.95
2018,10,19,14,45,865.0,69.0,0.8,26.85,474.5,317.5,216.31
2018,10,19,15,0,845.0,67.0,0.8,26.6,432.0,251.53,161.12
2018,10,19,15,15,816.5,64.0,0.8,26.6,385.0,187.13,109.03
2018,10,19,15,30,788.0,61.0,0.8,26.6,338.0,125.83,65.33
2018,10,19,15,45,745.5,57.0,0.9,25.6,288.0,66.63,37.13
2018,10,19,16,0,703.0,53.0,1.0,24.6,238.0,46.12,34.12
2018,10,19,16,15,635.5,47.5,1.05,23.45,188.0,41.73,30.42
2018,10,19,16,30,568.0,42.0,1.1,22.3,138.0,37.41,26.53
2018,10,19,16,45,450.0,33.5,1.15,21.15,93.5,27.63,17.68
2018,10,19,17,0,332.0,25.0,1.2,20.0,49.0,20.98,8.94
2018,10,19,17,15,178.0,14.0,1.25,19.35,25.5,11.95,0.0
2018,10,19,17,30,24.0,3.0,1.3,18.7,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.3,18.1,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,6,15,99.5,8.5,1.05,14.0,12.0,0.0,0.0
2018,10,20,6,30,199.0,17.0,1.0,14.5,24.0,140.13,0.0
2018,10,20,6,45,352.5,26.5,1.0,15.0,63.0,314.37,231.14
2018,10,20,7,0,506.0,36.0,1.0,15.5,102.0,455.35,363.6
2018,10,20,7,15,588.5,42.0,1.15,16.35,151.0,539.37,433.07
2018,10,20,7,30,671.0,48.0,1.3,17.2,200.0,637.29,508.59
2018,10,20,7,45,720.5,52.5,1.5,18.05,250.5,708.93,561.25
2018,10,20,8,0,770.0,57.0,1.7,18.9,301.0,781.06,611.92
2018,10,20,8,15,803.0,59.5,1.7,19.8,349.0,835.45,646.02
2018,10,20,8,30,836.0,62.0,1.7,20.7,397.0,888.34,677.82
2018,10,20,8,45,859.0,64.0,1.7,21.55,441.5,918.59,693.49
2018,10,20,9,0,882.0,66.0,1.7,22.4,486.0,956.35,714.0
2018,10,20,9,15,897.5,68.0,1.6,23.25,525.0,983.79,725.86
2018,10,20,9,30,913.0,70.0,1.5,24.1,564.0,1007.79,735.29
2018,10,20,9,45,923.5,72.0,1.45,24.95,596.5,1023.11,739.87
2018,10,20,10,0,934.0,74.0,1.4,25.8,629.0,1034.49,742.1
2018,10,20,10,15,941.5,74.5,1.3,26.15,654.0,1036.91,739.49
2018,10,20,10,30,949.0,75.0,1.2,26.5,679.0,1035.23,734.57
2018,10,20,10,45,954.0,76.0,1.15,26.85,697.0,1027.58,727.12
2018,10,20,11,0,959.0,77.0,1.1,27.2,715.0,1015.78,717.39
2018,10,20,11,15,962.0,77.5,1.1,27.3,725.0,997.38,705.48
2018,10,20,11,30,965.0,78.0,1.1,27.4,735.0,974.98,691.29
2018,10,20,11,45,965.5,78.0,1.1,27.5,736.5,945.88,673.06
2018,10,20,12,0,966.0,78.0,1.1,27.6,738.0,913.1,652.6
2018,10,20,12,15,964.0,77.5,1.1,27.6,731.0,874.21,628.47
2018,10,20,12,30,962.0,77.0,1.1,27.6,724.0,832.13,602.19
2018,10,20,12,45,958.5,76.5,1.15,27.55,709.0,785.95,573.73
2018,10,20,13,0,955.0,76.0,1.2,27.5,694.0,737.11,542.42
2018,10,20,13,15,948.0,75.0,1.25,27.4,671.0,683.07,505.01
2018,10,20,13,30,941.0,74.0,1.3,27.3,648.0,627.16,464.96
2018,10,20,13,45,930.5,72.5,1.3,27.15,617.5,567.3,420.33
2018,10,20,14,0,920.0,71.0,1.3,27.0,587.0,506.5,373.34
2018,10,20,14,15,905.5,69.5,1.35,26.75,550.0,443.38,323.21
2018,10,20,14,30,891.0,68.0,1.4,26.5,513.0,380.32,271.23
2018,10,20,14,45,871.0,66.0,1.45,26.25,470.5,315.57,216.63
2018,10,20,15,0,851.0,64.0,1.5,26.0,428.0,252.12,162.64
2018,10,20,15,15,822.5,61.0,1.5,26.0,381.0,184.7,107.62
2018,10,20,15,30,794.0,58.0,1.5,26.0,334.0,123.14,63.45
2018,10,20,15,45,751.0,54.5,1.45,25.15,284.0,64.09,35.47
2018,10,20,16,0,708.0,51.0,1.4,24.3,234.0,44.53,32.8
2018,10,20,16,15,639.5,45.5,1.35,23.2,184.0,40.08,29.01
2018,10,20,16,30,571.0,40.0,1.3,22.1,134.0,35.68,25.03
2018,10,20,16,45,451.5,32.5,1.2,21.0,90.5,26.87,16.96
2018,10,20,17,0,332.0,25.0,1.1,19.9,47.0,21.1,7.92
2018,10,20,17,15,177.5,14.0,1.15,19.3,24.5,11.95,0.0
2018,10,20,17,30,23.0,3.0,1.2,18.7,2.0,0.0,0.0
2018,10,20,17,45,11.5,1.5,1.2,18.1,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,21,6,15,83.0,7.5,0.95,13.0,10.0,0.0,0.0
2018,10,21,6,30,166.0,15.0,0.9,13.4,20.0,117.58,0.0
2018,10,21,6,45,327.5,25.0,0.9,13.8,59.0,294.02,212.44
2018,10,21,7,0,489.0,35.0,0.9,14.2,98.0,441.78,353.95
2018,10,21,7,15,572.0,41.5,0.95,14.8,146.0,525.83,423.74
2018,10,21,7,30,655.0,48.0,1.0,15.4,194.0,624.01,499.56
2018,10,21,7,45,705.5,52.0,1.1,15.95,243.5,695.23,551.95
2018,10,21,8,0,756.0,56.0,1.2,16.5,293.0,766.97,602.33
2018,10,21,8,15,788.5,59.5,1.25,17.25,341.0,821.78,637.71
2018,10,21,8,30,821.0,63.0,1.3,18.0,389.0,875.14,670.95
2018,10,21,8,45,844.0,65.5,1.4,18.8,433.0,905.72,688.47
2018,10,21,9,0,867.0,68.0,1.5,19.6,477.0,943.78,710.93
2018,10,21,9,15,883.5,69.5,1.55,20.45,515.5,971.21,725.1
2018,10,21,9,30,900.0,71.0,1.6,21.3,554.0,995.29,737.09
2018,10,21,9,45,912.0,72.5,1.65,22.15,586.5,1011.3,743.86
2018,10,21,10,0,924.0,74.0,1.7,23.0,619.0,1023.45,748.33
2018,10,21,10,15,931.5,75.5,1.7,23.35,644.5,1027.13,748.28
2018,10,21,10,30,939.0,77.0,1.7,23.7,670.0,1026.71,745.91
2018,10,21,10,45,944.0,77.5,1.7,24.05,687.5,1018.49,738.83
2018,10,21,11,0,949.0,78.0,1.7,24.4,705.0,1006.2,729.44
2018,10,21,11,15,951.0,78.5,1.7,24.6,714.5,987.03,716.31
2018,10,21,11,30,953.0,79.0,1.7,24.8,724.0,963.95,700.89
2018,10,21,11,45,953.0,79.0,1.75,25.0,725.0,934.73,682.24
2018,10,21,12,0,953.0,79.0,1.8,25.2,726.0,901.91,661.26
2018,10,21,12,15,948.5,80.0,1.85,25.2,718.5,863.11,636.74
2018,10,21,12,30,944.0,81.0,1.9,25.2,711.0,821.31,610.01
2018,10,21,12,45,935.5,82.0,1.95,25.2,695.0,773.81,579.12
2018,10,21,13,0,927.0,83.0,2.0,25.2,679.0,724.09,545.3
2018,10,21,13,15,919.5,82.5,2.1,25.05,656.5,671.52,507.81
2018,10,21,13,30,912.0,82.0,2.2,24.9,634.0,617.18,467.69
2018,10,21,13,45,901.0,80.5,2.25,24.75,604.0,558.53,422.73
2018,10,21,14,0,890.0,79.0,2.3,24.6,574.0,499.04,375.49
2018,10,21,14,15,875.0,77.0,2.4,24.35,537.0,436.88,324.8
2018,10,21,14,30,860.0,75.0,2.5,24.1,500.0,373.71,271.59
2018,10,21,14,45,838.5,72.5,2.55,23.8,458.0,309.16,216.12
2018,10,21,15,0,817.0,70.0,2.6,23.5,416.0,246.27,161.74
2018,10,21,15,15,786.5,67.0,2.6,23.5,369.5,183.43,109.66
2018,10,21,15,30,756.0,64.0,2.6,23.5,323.0,123.99,66.57
2018,10,21,15,45,711.0,59.5,2.6,22.6,273.5,66.54,38.91
2018,10,21,16,0,666.0,55.0,2.6,21.7,224.0,47.73,35.94
2018,10,21,16,15,595.0,48.5,2.35,20.65,175.0,39.08,28.43
2018,10,21,16,30,524.0,42.0,2.1,19.6,126.0,34.32,24.08
2018,10,21,16,45,393.0,33.5,1.8,18.6,83.5,27.65,17.71
2018,10,21,17,0,262.0,25.0,1.5,17.6,41.0,21.11,6.51
2018,10,21,17,15,131.0,12.5,1.45,17.0,20.5,10.67,0.0
2018,10,21,17,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,22,6,15,76.5,7.5,1.2,10.25,9.5,0.0,0.0
2018,10,22,6,30,153.0,15.0,1.3,10.7,19.0,109.36,0.0
2018,10,22,6,45,312.0,25.0,1.4,11.1,56.5,281.54,200.38
2018,10,22,7,0,471.0,35.0,1.5,11.5,94.0,428.72,349.03
2018,10,22,7,15,556.5,41.5,1.55,12.0,141.5,521.6,428.1
2018,10,22,7,30,642.0,48.0,1.6,12.5,189.0,613.12,501.22
2018,10,22,7,45,694.0,52.0,1.65,12.95,238.5,685.12,555.73
2018,10,22,8,0,746.0,56.0,1.7,13.4,288.0,757.72,608.0
2018,10,22,8,15,780.0,60.0,1.75,14.1,336.0,814.21,645.85
2018,10,22,8,30,814.0,64.0,1.8,14.8,384.0,869.36,681.51
2018,10,22,8,45,838.0,66.0,1.8,15.45,427.5,910.43,705.9
2018,10,22,9,0,862.0,68.0,1.8,16.1,471.0,938.14,720.74
2018,10,22,9,15,879.0,70.0,1.85,16.8,510.0,966.58,736.51
2018,10,22,9,30,896.0,72.0,1.9,17.5,549.0,991.7,749.91
2018,10,22,9,45,908.5,73.0,1.9,18.15,581.5,1007.44,756.58
2018,10,22,10,0,921.0,74.0,1.9,18.8,614.0,1019.37,760.93
2018,10,22,10,15,929.5,75.0,1.9,19.3,639.5,1023.37,760.69
2018,10,22,10,30,938.0,76.0,1.9,19.8,665.0,1023.29,758.09
2018,10,22,10,45,943.5,76.5,1.95,20.3,682.5,1015.56,751.41
2018,10,22,11,0,949.0,77.0,2.0,20.8,700.0,1003.73,742.33
2018,10,22,11,15,951.5,77.5,1.95,21.25,709.5,985.03,727.87
2018,10,22,11,30,954.0,78.0,1.9,21.7,719.0,962.4,711.11
2018,10,22,11,45,954.0,78.5,1.9,22.1,720.5,933.73,691.31
2018,10,22,12,0,954.0,79.0,1.9,22.5,722.0,901.46,669.24
2018,10,22,12,15,952.5,78.5,1.95,22.7,715.0,863.39,644.35
2018,10,22,12,30,951.0,78.0,2.0,22.9,708.0,822.16,617.16
2018,10,22,12,45,947.0,77.0,2.0,23.15,693.0,775.58,585.55
2018,10,22,13,0,943.0,76.0,2.0,23.4,678.0,726.43,551.12
2018,10,22,13,15,936.0,75.5,2.1,23.3,655.5,673.56,513.02
2018,10,22,13,30,929.0,75.0,2.2,23.2,633.0,618.85,472.2
2018,10,22,13,45,918.5,73.5,2.3,23.1,602.5,559.71,426.61
2018,10,22,14,0,908.0,72.0,2.4,23.0,572.0,499.66,378.57
2018,10,22,14,15,893.0,70.5,2.45,22.75,535.5,437.13,326.94
2018,10,22,14,30,878.0,69.0,2.5,22.5,499.0,374.74,273.69
2018,10,22,14,45,857.0,66.5,2.6,22.3,456.5,310.15,217.63
2018,10,22,15,0,836.0,64.0,2.7,22.1,414.0,244.38,160.45
2018,10,22,15,15,806.0,61.5,2.7,22.1,367.5,181.05,107.57
2018,10,22,15,30,776.0,59.0,2.7,22.1,321.0,120.99,63.88
2018,10,22,15,45,730.5,55.0,2.85,21.1,271.5,62.79,36.12
2018,10,22,16,0,685.0,51.0,3.0,20.1,222.0,44.51,33.38
2018,10,22,16,15,610.5,46.0,2.95,19.2,173.0,40.52,29.85
2018,10,22,16,30,536.0,41.0,2.9,18.3,124.0,33.62,23.56
2018,10,22,16,45,400.5,32.0,2.9,17.35,81.0,26.47,16.68
2018,10,22,17,0,265.0,23.0,2.9,16.4,38.0,19.38,3.64
2018,10,22,17,15,132.5,11.5,2.85,15.75,19.0,9.82,0.0
2018,10,22,17,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,23,6,15,74.0,7.0,1.75,9.3,9.0,0.0,0.0
2018,10,23,6,30,148.0,14.0,1.8,9.6,18.0,105.32,0.0
2018,10,23,6,45,307.0,24.0,1.9,9.95,54.5,275.28,189.93
2018,10,23,7,0,466.0,34.0,2.0,10.3,91.0,423.85,347.23
2018,10,23,7,15,553.0,40.5,1.95,10.85,138.5,509.45,421.71
2018,10,23,7,30,640.0,47.0,1.9,11.4,186.0,609.92,502.47
2018,10,23,7,45,693.5,51.5,1.85,11.9,235.5,683.61,558.19
2018,10,23,8,0,747.0,56.0,1.8,12.4,285.0,758.08,611.46
2018,10,23,8,15,781.0,59.5,1.8,13.15,333.0,813.83,648.47
2018,10,23,8,30,815.0,63.0,1.8,13.9,381.0,868.23,683.16
2018,10,23,8,45,838.5,65.5,1.75,14.65,424.5,909.45,706.94
2018,10,23,9,0,862.0,68.0,1.7,15.4,468.0,937.32,721.01
2018,10,23,9,15,878.0,70.5,1.7,16.15,506.5,965.38,735.74
2018,10,23,9,30,894.0,73.0,1.7,16.9,545.0,990.07,748.04
2018,10,23,9,45,905.5,74.0,1.7,17.65,577.0,1004.73,753.68
2018,10,23,10,0,917.0,75.0,1.7,18.4,609.0,1015.58,757.03
2018,10,23,10,15,923.0,77.0,1.7,18.95,633.5,1018.32,755.85
2018,10,23,10,30,929.0,79.0,1.7,19.5,658.0,1017.01,752.33
2018,10,23,10,45,912.0,87.0,1.75,20.05,668.5,996.64,737.4
2018,10,23,11,0,895.0,95.0,1.8,20.6,679.0,972.55,720.38
2018,10,23,11,15,808.0,129.5,1.9,20.9,662.0,920.14,686.0
2018,10,23,11,30,721.0,164.0,2.0,21.2,645.0,861.88,647.47
2018,10,23,11,45,727.0,161.5,2.1,21.5,647.5,839.33,632.79
2018,10,23,12,0,733.0,159.0,2.2,21.8,650.0,813.57,615.51
2018,10,23,12,15,681.0,175.0,2.35,21.85,627.5,756.74,576.47
2018,10,23,12,30,629.0,191.0,2.5,21.9,605.0,700.21,536.26
2018,10,23,12,45,711.5,158.0,2.65,21.9,616.5,695.67,534.87
2018,10,23,13,0,794.0,125.0,2.8,21.9,628.0,678.9,523.7
2018,10,23,13,15,732.0,139.0,2.9,21.75,590.0,612.61,473.98
2018,10,23,13,30,670.0,153.0,3.0,21.6,552.0,547.56,424.42
2018,10,23,13,45,484.0,190.0,3.15,21.45,471.0,437.85,340.04
2018,10,23,14,0,298.0,227.0,3.3,21.3,390.0,344.39,267.44
2018,10,23,14,15,311.5,211.0,3.25,21.0,371.5,313.6,242.24
2018,10,23,14,30,325.0,195.0,3.2,20.7,353.0,281.14,214.69
2018,10,23,14,45,243.0,185.0,3.2,20.45,297.5,224.65,170.11
2018,10,23,15,0,161.0,175.0,3.2,20.2,242.0,176.95,133.56
2018,10,23,15,15,253.5,141.5,3.2,20.2,232.5,152.02,108.97
2018,10,23,15,30,346.0,108.0,3.2,20.2,223.0,114.22,75.83
2018,10,23,15,45,452.0,82.5,2.95,19.5,208.5,71.1,47.6
2018,10,23,16,0,558.0,57.0,2.7,18.8,194.0,44.83,33.83
2018,10,23,16,15,309.0,53.5,2.4,18.0,126.5,40.48,29.95
2018,10,23,16,30,60.0,50.0,2.1,17.2,59.0,39.03,28.34
2018,10,23,16,45,43.5,32.5,1.8,16.4,37.5,25.88,16.14
2018,10,23,17,0,27.0,15.0,1.5,15.6,16.0,12.4,0.0
2018,10,23,17,15,13.5,7.5,1.5,15.05,8.0,6.4,0.0
2018,10,23,17,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,24,6,15,19.5,4.5,0.9,9.9,5.0,0.0,0.0
2018,10,24,6,30,39.0,9.0,0.8,10.4,10.0,32.28,0.0
2018,10,24,6,45,21.5,24.5,0.75,10.95,25.0,44.58,24.67
2018,10,24,7,0,4.0,40.0,0.7,11.5,40.0,44.2,31.43
2018,10,24,7,15,14.5,59.0,0.75,12.25,61.5,71.73,55.96
2018,10,24,7,30,25.0,78.0,0.8,13.0,83.0,110.24,89.31
2018,10,24,7,45,125.0,86.5,0.8,13.75,123.0,214.28,179.33
2018,10,24,8,0,225.0,95.0,0.8,14.5,163.0,329.68,274.31
2018,10,24,8,15,515.5,78.5,0.7,15.35,268.0,605.02,485.69
2018,10,24,8,30,806.0,62.0,0.6,16.2,373.0,857.77,655.95
2018,10,24,8,45,847.0,60.5,0.5,17.05,420.5,899.24,673.67
2018,10,24,9,0,888.0,59.0,0.4,17.9,468.0,948.94,699.02
2018,10,24,9,15,901.5,61.5,0.45,18.9,506.0,975.05,711.43
2018,10,24,9,30,915.0,64.0,0.5,19.9,544.0,997.65,721.94
2018,10,24,9,45,923.5,67.0,0.55,20.9,576.0,1012.22,727.49
2018,10,24,10,0,932.0,70.0,0.6,21.9,608.0,1022.82,730.8
2018,10,24,10,15,939.0,70.5,0.8,22.3,632.5,1024.63,734.01
2018,10,24,10,30,946.0,71.0,1.0,22.7,657.0,1022.39,734.68
2018,10,24,10,45,949.5,72.5,1.2,23.1,674.0,1013.9,731.26
2018,10,24,11,0,953.0,74.0,1.4,23.5,691.0,1001.33,725.08
2018,10,24,11,15,955.5,74.5,1.55,23.55,700.5,982.57,714.97
2018,10,24,11,30,958.0,75.0,1.7,23.6,710.0,959.88,702.23
2018,10,24,11,45,957.5,74.5,1.85,23.65,710.5,929.56,684.33
2018,10,24,12,0,957.0,74.0,2.0,23.7,711.0,895.71,663.84
2018,10,24,12,15,954.5,74.0,2.2,23.6,703.5,857.41,640.85
2018,10,24,12,30,952.0,74.0,2.4,23.5,696.0,816.0,615.19
2018,10,24,12,45,948.0,72.5,2.55,23.4,680.5,768.96,584.7
2018,10,24,13,0,944.0,71.0,2.7,23.3,665.0,719.38,551.06
2018,10,24,13,15,935.5,70.5,2.85,23.15,641.5,665.7,511.82
2018,10,24,13,30,927.0,70.0,3.0,23.0,618.0,610.34,469.94
2018,10,24,13,45,915.5,69.0,3.2,22.85,588.0,551.5,424.02
2018,10,24,14,0,904.0,68.0,3.4,22.7,558.0,491.84,375.67
2018,10,24,14,15,888.5,66.0,3.4,22.5,521.0,429.07,322.93
2018,10,24,14,30,873.0,64.0,3.4,22.3,484.0,366.54,268.82
2018,10,24,14,45,851.5,62.0,3.45,22.15,442.0,302.84,212.82
2018,10,24,15,0,830.0,60.0,3.5,22.0,400.0,240.66,158.09
2018,10,24,15,15,753.5,63.5,3.5,22.0,345.0,173.32,103.86
2018,10,24,15,30,677.0,67.0,3.5,22.0,290.0,114.08,62.41
2018,10,24,15,45,653.0,59.5,3.2,21.3,247.0,59.71,35.25
2018,10,24,16,0,629.0,52.0,2.9,20.6,204.0,45.14,33.83
2018,10,24,16,15,468.5,50.0,2.5,19.7,148.5,39.87,29.17
2018,10,24,16,30,308.0,48.0,2.1,18.8,93.0,36.82,26.17
2018,10,24,16,45,231.5,33.5,1.75,17.9,60.0,25.95,15.9
2018,10,24,17,0,155.0,19.0,1.4,17.0,27.0,14.85,0.0
2018,10,24,17,15,77.5,9.5,1.4,16.5,13.5,8.11,0.0
2018,10,24,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,25,6,15,77.5,6.5,1.1,11.0,8.0,0.0,0.0
2018,10,25,6,30,155.0,13.0,1.2,11.3,16.0,108.81,0.0
2018,10,25,6,45,319.5,22.5,1.3,11.65,51.5,278.43,169.03
2018,10,25,7,0,484.0,32.0,1.4,12.0,87.0,423.64,341.13
2018,10,25,7,15,571.5,37.5,1.3,12.45,134.0,519.64,423.28
2018,10,25,7,30,659.0,43.0,1.2,12.9,181.0,619.47,501.69
2018,10,25,7,45,711.5,46.5,1.1,13.4,230.0,691.1,553.96
2018,10,25,8,0,764.0,50.0,1.0,13.9,279.0,763.47,603.4
2018,10,25,8,15,797.5,53.0,1.05,14.7,326.0,818.22,639.08
2018,10,25,8,30,831.0,56.0,1.1,15.5,373.0,861.59,665.71
2018,10,25,8,45,854.5,58.0,1.15,16.3,416.5,901.93,689.59
2018,10,25,9,0,878.0,60.0,1.2,17.1,460.0,939.78,711.28
2018,10,25,9,15,891.5,62.5,1.3,18.05,498.0,965.66,725.14
2018,10,25,9,30,905.0,65.0,1.4,19.0,536.0,988.08,736.76
2018,10,25,9,45,913.0,68.0,1.45,19.95,567.5,1002.04,742.08
2018,10,25,10,0,921.0,71.0,1.5,20.9,599.0,1012.07,745.06
2018,10,25,10,15,929.5,71.0,1.6,21.5,623.5,1014.7,745.22
2018,10,25,10,30,938.0,71.0,1.7,22.1,648.0,1013.32,743.02
2018,10,25,10,45,943.0,71.5,1.75,22.7,665.0,1005.11,735.9
2018,10,25,11,0,948.0,72.0,1.8,23.3,682.0,992.85,726.42
2018,10,25,11,15,950.5,72.5,1.85,23.6,691.5,974.22,713.85
2018,10,25,11,30,953.0,73.0,1.9,23.9,701.0,951.7,698.9
2018,10,25,11,45,954.0,72.5,1.95,24.25,702.0,922.87,679.78
2018,10,25,12,0,955.0,72.0,2.0,24.6,703.0,890.44,658.31
2018,10,25,12,15,952.0,72.0,2.1,24.75,695.5,851.87,633.65
2018,10,25,12,30,949.0,72.0,2.2,24.9,688.0,810.25,606.66
2018,10,25,12,45,944.0,71.5,2.3,25.05,672.5,763.77,575.99
2018,10,25,13,0,939.0,71.0,2.4,25.2,657.0,714.82,542.31
2018,10,25,13,15,931.5,70.5,2.5,25.2,634.5,662.06,503.72
2018,10,25,13,30,924.0,70.0,2.6,25.2,612.0,607.53,462.56
2018,10,25,13,45,913.5,68.5,2.7,25.15,582.0,548.92,417.04
2018,10,25,14,0,903.0,67.0,2.8,25.1,552.0,489.41,369.19
2018,10,25,14,15,888.0,65.5,2.85,24.95,516.0,427.47,317.83
2018,10,25,14,30,873.0,64.0,2.9,24.8,480.0,365.69,265.0
2018,10,25,14,45,852.5,62.0,2.95,24.6,438.5,302.33,210.0
2018,10,25,15,0,832.0,60.0,3.0,24.4,397.0,240.37,156.09
2018,10,25,15,15,802.0,57.0,3.0,24.4,351.0,174.61,101.75
2018,10,25,15,30,772.0,54.0,3.0,24.4,305.0,114.71,58.76
2018,10,25,15,45,725.5,50.5,2.8,23.5,256.5,57.51,32.43
2018,10,25,16,0,679.0,47.0,2.6,22.6,208.0,41.24,30.16
2018,10,25,16,15,603.5,42.0,2.25,21.5,160.0,37.15,26.56
2018,10,25,16,30,528.0,37.0,1.9,20.4,112.0,33.19,22.82
2018,10,25,16,45,378.5,28.0,1.6,19.25,71.0,23.17,13.33
2018,10,25,17,0,229.0,19.0,1.3,18.1,30.0,15.96,0.0
2018,10,25,17,15,114.5,9.5,1.3,17.55,15.0,8.11,0.0
2018,10,25,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,26,6,15,61.5,5.5,1.05,13.4,6.5,0.0,0.0
2018,10,26,6,30,123.0,11.0,1.0,13.8,13.0,86.89,0.0
2018,10,26,6,45,296.5,21.0,0.95,14.2,48.0,259.54,141.39
2018,10,26,7,0,470.0,31.0,0.9,14.6,83.0,412.27,326.28
2018,10,26,7,15,558.0,37.0,1.0,15.5,129.5,508.31,407.82
2018,10,26,7,30,646.0,43.0,1.1,16.4,176.0,608.52,486.17
2018,10,26,7,45,699.0,47.0,1.25,17.25,224.5,680.76,540.12
2018,10,26,8,0,752.0,51.0,1.4,18.1,273.0,753.81,592.0
2018,10,26,8,15,786.0,54.0,1.35,18.95,320.0,808.61,626.5
2018,10,26,8,30,820.0,57.0,1.3,19.8,367.0,852.12,651.74
2018,10,26,8,45,843.0,59.0,1.3,20.7,410.0,891.63,673.94
2018,10,26,9,0,866.0,61.0,1.3,21.6,453.0,928.69,693.89
2018,10,26,9,15,880.0,63.0,1.3,22.35,490.0,954.12,706.24
2018,10,26,9,30,894.0,65.0,1.3,23.1,527.0,976.17,716.41
2018,10,26,9,45,903.5,67.5,1.35,23.85,558.5,990.85,722.68
2018,10,26,10,0,913.0,70.0,1.4,24.6,590.0,1001.68,726.69
2018,10,26,10,15,920.5,71.5,1.45,25.05,614.5,1005.27,727.13
2018,10,26,10,30,928.0,73.0,1.5,25.5,639.0,1004.85,725.3
2018,10,26,10,45,932.0,73.5,1.55,25.9,655.5,995.74,718.33
2018,10,26,11,0,936.0,74.0,1.6,26.3,672.0,982.66,709.09
2018,10,26,11,15,938.5,74.0,1.65,26.5,681.0,963.64,696.8
2018,10,26,11,30,941.0,74.0,1.7,26.7,690.0,940.79,682.18
2018,10,26,11,45,940.0,75.0,1.8,26.9,691.0,912.31,664.55
2018,10,26,12,0,939.0,76.0,1.9,27.1,692.0,880.33,644.56
2018,10,26,12,15,931.5,77.5,1.95,27.1,683.5,840.36,619.12
2018,10,26,12,30,924.0,79.0,2.0,27.1,675.0,797.68,591.68
2018,10,26,12,45,898.5,86.0,2.05,27.1,654.5,745.43,557.38
2018,10,26,13,0,873.0,93.0,2.1,27.1,634.0,692.24,520.22
2018,10,26,13,15,830.5,101.5,2.15,26.95,601.5,633.3,477.45
2018,10,26,13,30,788.0,110.0,2.2,26.8,569.0,571.23,431.44
2018,10,26,13,45,816.5,95.0,2.25,26.65,549.5,525.51,396.25
2018,10,26,14,0,845.0,80.0,2.3,26.5,530.0,474.99,355.72
2018,10,26,14,15,822.0,78.5,2.3,26.3,492.0,412.15,304.55
2018,10,26,14,30,799.0,77.0,2.3,26.1,454.0,350.58,252.96
2018,10,26,14,45,772.5,73.5,2.35,25.85,411.5,287.79,199.63
2018,10,26,15,0,746.0,70.0,2.4,25.6,369.0,227.4,148.17
2018,10,26,15,15,689.0,71.0,2.4,25.6,321.5,165.78,98.96
2018,10,26,15,30,632.0,72.0,2.4,25.6,274.0,113.34,62.74
2018,10,26,15,45,604.0,63.0,2.15,24.65,231.0,60.58,36.61
2018,10,26,16,0,576.0,54.0,1.9,23.7,188.0,42.86,31.4
2018,10,26,16,15,525.0,46.0,1.7,22.7,146.0,37.08,26.33
2018,10,26,16,30,474.0,38.0,1.5,21.7,104.0,31.18,20.93
2018,10,26,16,45,326.0,28.0,1.3,20.65,65.0,23.13,12.97
2018,10,26,17,0,178.0,18.0,1.1,19.6,26.0,15.36,0.0
2018,10,26,17,15,89.0,9.0,1.1,19.1,13.0,7.68,0.0
2018,10,26,17,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,27,6,15,50.5,5.5,0.7,14.65,6.0,0.0,0.0
2018,10,27,6,30,101.0,11.0,0.7,15.0,12.0,72.99,0.0
2018,10,27,6,45,265.0,22.0,0.65,15.3,45.5,236.95,111.3
2018,10,27,7,0,429.0,33.0,0.6,15.6,79.0,395.36,309.83
2018,10,27,7,15,522.5,39.0,0.65,16.3,124.5,491.46,391.2
2018,10,27,7,30,616.0,45.0,0.7,17.0,170.0,586.26,464.99
2018,10,27,7,45,641.5,53.0,0.8,17.7,213.0,639.57,504.92
2018,10,27,8,0,667.0,61.0,0.9,18.4,256.0,698.69,547.02
2018,10,27,8,15,713.5,64.5,0.85,19.2,304.0,756.89,584.24
2018,10,27,8,30,760.0,68.0,0.8,20.0,352.0,820.98,623.55
2018,10,27,8,45,804.0,66.5,0.8,20.85,398.5,874.83,654.98
2018,10,27,9,0,848.0,65.0,0.8,21.7,445.0,916.07,677.29
2018,10,27,9,15,831.0,75.5,0.9,22.4,474.0,933.35,686.16
2018,10,27,9,30,814.0,86.0,1.0,23.1,503.0,935.5,685.6
2018,10,27,9,45,827.0,88.5,1.05,23.8,534.5,952.93,694.27
2018,10,27,10,0,840.0,91.0,1.1,24.5,566.0,966.75,700.47
2018,10,27,10,15,886.5,80.5,1.25,24.9,601.0,982.15,710.35
2018,10,27,10,30,933.0,70.0,1.4,25.3,636.0,1004.66,724.69
2018,10,27,10,45,938.0,71.0,1.5,25.7,653.0,997.11,719.24
2018,10,27,11,0,943.0,72.0,1.6,26.1,670.0,985.53,711.68
2018,10,27,11,15,945.5,72.5,1.65,26.3,679.5,967.0,699.68
2018,10,27,11,30,948.0,73.0,1.7,26.5,689.0,944.61,685.35
2018,10,27,11,45,941.5,75.5,1.8,26.7,688.0,912.93,665.65
2018,10,27,12,0,935.0,78.0,1.9,26.9,687.0,878.03,643.75
2018,10,27,12,15,912.5,85.0,1.95,26.9,674.5,832.28,614.45
2018,10,27,12,30,890.0,92.0,2.0,26.9,662.0,784.7,583.63
2018,10,27,12,45,909.0,83.5,2.05,26.9,654.0,749.22,560.71
2018,10,27,13,0,928.0,75.0,2.1,26.9,646.0,709.41,533.34
2018,10,27,13,15,920.5,74.0,2.15,26.8,623.5,656.68,495.14
2018,10,27,13,30,913.0,73.0,2.2,26.7,601.0,602.24,454.53
2018,10,27,13,45,902.0,71.5,2.25,26.6,571.0,544.02,409.77
2018,10,27,14,0,891.0,70.0,2.3,26.5,541.0,484.99,362.77
2018,10,27,14,15,875.5,68.5,2.35,26.25,505.0,423.6,312.56
2018,10,27,14,30,860.0,67.0,2.4,26.0,469.0,362.46,260.89
2018,10,27,14,45,838.5,64.5,2.4,25.75,427.5,299.23,206.57
2018,10,27,15,0,817.0,62.0,2.4,25.5,386.0,235.12,151.56
2018,10,27,15,15,785.0,59.0,2.4,25.5,340.0,172.71,100.45
2018,10,27,15,30,753.0,56.0,2.4,25.5,294.0,113.85,58.69
2018,10,27,15,45,705.5,52.0,2.3,24.55,246.0,57.57,33.15
2018,10,27,16,0,658.0,48.0,2.2,23.6,198.0,42.1,30.74
2018,10,27,16,15,579.0,42.0,2.0,22.55,151.0,37.18,26.4
2018,10,27,16,30,500.0,36.0,1.8,21.5,104.0,29.65,19.59
2018,10,27,16,45,350.5,27.0,1.55,20.45,65.0,22.4,12.13
2018,10,27,17,0,201.0,18.0,1.3,19.4,26.0,15.36,0.0
2018,10,27,17,15,100.5,9.0,1.3,18.85,13.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,28,6,15,8.0,3.0,1.6,12.05,3.0,0.0,0.0
2018,10,28,6,30,16.0,6.0,1.8,12.3,6.0,15.19,0.0
2018,10,28,6,45,34.5,21.5,2.05,12.6,24.5,57.89,18.15
2018,10,28,7,0,53.0,37.0,2.3,12.9,43.0,98.11,75.79
2018,10,28,7,15,79.0,56.0,2.4,13.3,69.5,142.65,116.56
2018,10,28,7,30,105.0,75.0,2.5,13.7,96.0,187.81,156.48
2018,10,28,7,45,164.0,93.0,2.65,14.15,135.5,276.83,232.38
2018,10,28,8,0,223.0,111.0,2.8,14.6,175.0,353.38,296.11
2018,10,28,8,15,277.0,124.0,2.9,15.1,217.5,420.76,350.54
2018,10,28,8,30,331.0,137.0,3.0,15.6,260.0,490.23,405.06
2018,10,28,8,45,360.0,150.0,3.05,16.1,298.0,537.35,440.12
2018,10,28,9,0,389.0,163.0,3.1,16.6,336.0,605.78,490.18
2018,10,28,9,15,417.0,173.0,3.15,17.1,372.5,647.37,519.4
2018,10,28,9,30,445.0,183.0,3.2,17.6,409.0,687.48,547.21
2018,10,28,9,45,491.5,181.0,3.2,18.1,445.0,729.84,576.75
2018,10,28,10,0,538.0,179.0,3.2,18.6,481.0,770.07,604.27
2018,10,28,10,15,563.0,180.0,3.3,19.1,508.0,790.1,616.8
2018,10,28,10,30,588.0,181.0,3.4,19.6,535.0,807.26,627.37
2018,10,28,10,45,619.5,177.0,3.45,20.05,559.0,830.62,642.29
2018,10,28,11,0,651.0,173.0,3.5,20.5,583.0,842.06,648.76
2018,10,28,11,15,784.0,129.0,3.55,20.9,630.0,892.1,682.55
2018,10,28,11,30,917.0,85.0,3.6,21.3,677.0,929.66,707.09
2018,10,28,11,45,933.5,79.5,3.65,21.65,683.0,909.38,692.03
2018,10,28,12,0,950.0,74.0,3.7,22.0,689.0,884.74,674.51
2018,10,28,12,15,898.5,91.0,3.75,22.2,667.5,826.52,633.9
2018,10,28,12,30,847.0,108.0,3.8,22.4,646.0,774.6,597.56
2018,10,28,12,45,876.5,95.0,3.85,22.6,641.0,736.96,571.11
2018,10,28,13,0,906.0,82.0,3.9,22.8,636.0,700.98,544.14
2018,10,28,13,15,844.0,96.5,3.95,22.8,598.0,634.83,493.32
2018,10,28,13,30,782.0,111.0,4.0,22.8,560.0,567.2,440.67
2018,10,28,13,45,731.5,117.5,4.0,22.8,520.5,501.75,388.67
2018,10,28,14,0,681.0,124.0,4.0,22.8,481.0,439.27,337.91
2018,10,28,14,15,691.5,109.5,4.0,22.6,450.5,386.18,293.15
2018,10,28,14,30,702.0,95.0,4.0,22.4,420.0,331.05,245.22
2018,10,28,14,45,695.0,86.5,3.95,22.2,384.0,274.53,195.41
2018,10,28,15,0,688.0,78.0,3.9,22.0,348.0,218.31,145.81
2018,10,28,15,15,714.5,66.0,3.9,22.0,316.5,167.68,101.16
2018,10,28,15,30,741.0,54.0,3.9,22.0,285.0,110.71,57.62
2018,10,28,15,45,646.0,55.5,3.75,21.2,233.0,58.9,35.71
2018,10,28,16,0,551.0,57.0,3.6,20.4,181.0,45.33,33.97
2018,10,28,16,15,472.0,46.5,3.25,19.6,134.5,37.41,26.91
2018,10,28,16,30,393.0,36.0,2.9,18.8,88.0,29.33,19.49
2018,10,28,16,45,295.0,26.5,2.5,18.05,56.0,21.91,11.55
2018,10,28,17,0,197.0,17.0,2.1,17.3,24.0,14.51,0.0
2018,10,28,17,15,98.5,8.5,2.15,16.85,12.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
